Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,204.0,18.5,1.7,12.0,43.0,173.2,99.36
2016,2,1,8,0,408.0,37.0,1.9,13.0,86.0,341.5,274.89
2016,2,1,8,15,501.5,46.0,2.15,13.5,136.0,433.97,357.45
2016,2,1,8,30,595.0,55.0,2.4,14.0,186.0,533.13,440.26
2016,2,1,8,45,654.0,61.0,2.65,15.0,238.0,607.8,498.9
2016,2,1,9,0,713.0,67.0,2.9,16.0,290.0,684.58,556.52
2016,2,1,9,15,358.0,102.5,3.1,16.5,214.5,449.94,371.75
2016,2,1,9,30,3.0,138.0,3.3,17.0,139.0,136.63,108.58
2016,2,1,9,45,5.5,153.0,3.55,18.0,155.5,152.88,121.79
2016,2,1,10,0,8.0,168.0,3.8,19.0,172.0,169.28,134.44
2016,2,1,10,15,85.5,210.0,3.95,19.0,256.0,302.76,244.11
2016,2,1,10,30,163.0,252.0,4.1,19.0,340.0,441.93,354.23
2016,2,1,10,45,164.0,266.5,4.3,19.5,360.0,457.6,364.52
2016,2,1,11,0,165.0,281.0,4.5,20.0,380.0,472.55,374.77
2016,2,1,11,15,235.5,285.0,4.6,20.5,432.0,539.89,426.8
2016,2,1,11,30,306.0,289.0,4.7,21.0,484.0,623.96,489.73
2016,2,1,11,45,205.0,303.0,4.85,21.5,435.0,521.89,409.35
2016,2,1,12,0,104.0,317.0,5.0,22.0,386.0,421.9,329.91
2016,2,1,12,15,510.0,209.0,5.15,22.0,554.0,714.55,561.18
2016,2,1,12,30,916.0,101.0,5.3,22.0,722.0,937.07,723.02
2016,2,1,12,45,913.5,102.0,5.45,22.0,721.0,912.75,705.33
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,885.08,686.67
2016,2,1,13,15,907.0,102.5,5.75,22.0,710.5,851.38,663.57
2016,2,1,13,30,903.0,102.0,5.9,22.0,701.0,814.76,638.19
2016,2,1,13,45,895.0,102.0,6.1,22.5,682.5,772.97,607.78
2016,2,1,14,0,887.0,102.0,6.3,23.0,664.0,733.08,577.9
2016,2,1,14,15,877.0,100.5,6.4,23.0,638.5,683.38,539.65
2016,2,1,14,30,867.0,99.0,6.5,23.0,613.0,632.11,499.33
2016,2,1,14,45,851.5,97.0,6.6,23.0,579.5,575.98,454.26
2016,2,1,15,0,836.0,95.0,6.7,23.0,546.0,519.37,407.62
2016,2,1,15,15,816.5,92.5,6.6,22.5,506.0,460.31,358.3
2016,2,1,15,30,797.0,90.0,6.5,22.0,466.0,401.8,308.05
2016,2,1,15,45,768.0,86.5,6.4,22.0,421.0,340.08,253.75
2016,2,1,16,0,739.0,83.0,6.3,22.0,376.0,278.48,199.08
2016,2,1,16,15,699.5,78.0,5.95,21.5,326.5,217.72,146.22
2016,2,1,16,30,660.0,73.0,5.6,21.0,277.0,161.17,99.11
2016,2,1,16,45,594.5,66.5,5.25,20.5,226.0,105.58,59.25
2016,2,1,17,0,529.0,60.0,4.9,20.0,175.0,58.08,35.32
2016,2,1,17,15,433.0,49.5,4.7,19.5,127.0,39.33,28.33
2016,2,1,17,30,337.0,39.0,4.5,19.0,79.0,31.94,21.17
2016,2,1,17,45,168.5,19.5,4.35,18.5,39.5,15.63,2.97
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,56.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,112.0,11.0,2.1,9.0,13.0,70.51,0.0
2016,2,2,7,45,299.5,23.0,2.4,10.0,53.5,236.51,145.78
2016,2,2,8,0,487.0,35.0,2.7,11.0,94.0,389.81,317.18
2016,2,2,8,15,579.5,42.5,3.0,11.5,146.5,475.82,396.15
2016,2,2,8,30,672.0,50.0,3.3,12.0,199.0,576.5,480.34
2016,2,2,8,45,727.5,55.0,3.6,13.0,253.0,651.03,539.35
2016,2,2,9,0,783.0,60.0,3.9,14.0,307.0,726.9,596.71
2016,2,2,9,15,818.0,63.5,4.15,14.5,358.5,784.68,639.13
2016,2,2,9,30,853.0,67.0,4.4,15.0,410.0,841.45,680.05
2016,2,2,9,45,876.5,70.0,4.7,15.5,456.5,885.97,711.62
2016,2,2,10,0,900.0,73.0,5.0,16.0,503.0,919.02,734.45
2016,2,2,10,15,916.5,75.5,4.95,16.5,544.0,951.1,753.93
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,980.0,770.86
2016,2,2,10,45,944.5,79.5,4.85,17.5,619.0,999.48,780.97
2016,2,2,11,0,956.0,81.0,4.8,18.0,653.0,1015.23,788.54
2016,2,2,11,15,964.0,82.5,4.7,18.0,679.0,1023.78,792.26
2016,2,2,11,30,972.0,84.0,4.6,18.0,705.0,1028.3,793.36
2016,2,2,11,45,974.0,86.0,4.55,18.5,722.0,1023.68,787.25
2016,2,2,12,0,976.0,88.0,4.5,19.0,739.0,1014.99,778.61
2016,2,2,12,15,978.5,88.5,4.4,19.0,748.0,1000.99,767.6
2016,2,2,12,30,981.0,89.0,4.3,19.0,757.0,983.02,754.39
2016,2,2,12,45,981.0,89.0,4.2,19.0,757.0,958.4,736.75
2016,2,2,13,0,981.0,89.0,4.1,19.0,757.0,930.08,716.68
2016,2,2,13,15,978.0,88.5,4.05,19.0,747.5,895.2,692.36
2016,2,2,13,30,975.0,88.0,4.0,19.0,738.0,857.08,665.74
2016,2,2,13,45,970.0,87.0,3.95,19.5,720.0,813.88,634.21
2016,2,2,14,0,965.0,86.0,3.9,20.0,702.0,767.98,600.68
2016,2,2,14,15,956.5,85.0,3.8,20.0,675.5,717.29,562.38
2016,2,2,14,30,948.0,84.0,3.7,20.0,649.0,664.64,521.4
2016,2,2,14,45,935.5,82.0,3.6,20.0,615.0,607.07,475.71
2016,2,2,15,0,923.0,80.0,3.5,20.0,581.0,548.47,427.99
2016,2,2,15,15,905.5,78.0,3.15,19.5,539.5,486.89,376.83
2016,2,2,15,30,888.0,76.0,2.8,19.0,498.0,424.79,323.78
2016,2,2,15,45,863.5,73.0,2.45,18.5,451.5,359.86,267.26
2016,2,2,16,0,839.0,70.0,2.1,18.0,405.0,296.53,211.1
2016,2,2,16,15,803.0,66.0,1.9,17.0,353.5,231.76,154.78
2016,2,2,16,30,767.0,62.0,1.7,16.0,302.0,170.65,103.52
2016,2,2,16,45,711.0,56.5,1.5,15.0,248.5,110.44,59.71
2016,2,2,17,0,655.0,51.0,1.3,14.0,195.0,57.06,33.18
2016,2,2,17,15,560.0,43.0,1.3,13.0,143.0,33.85,24.39
2016,2,2,17,30,465.0,35.0,1.3,12.0,91.0,28.35,18.92
2016,2,2,17,45,232.5,17.5,1.35,11.5,45.5,13.84,3.03
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,64.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,128.0,11.0,4.3,3.0,13.0,79.23,0.0
2016,2,3,7,45,302.5,23.5,4.65,3.5,54.0,240.16,159.59
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,384.97,324.83
2016,2,3,8,15,567.0,44.0,5.2,4.5,147.5,476.83,411.59
2016,2,3,8,30,657.0,52.0,5.4,5.0,200.0,568.59,492.38
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,646.64,557.32
2016,2,3,9,0,778.0,62.0,5.9,7.0,310.0,726.36,620.79
2016,2,3,9,15,813.0,66.0,5.75,7.5,361.5,784.78,664.55
2016,2,3,9,30,848.0,70.0,5.6,8.0,413.0,842.2,705.93
2016,2,3,9,45,877.0,71.5,5.5,8.5,461.0,889.61,738.55
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,925.74,761.84
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,957.35,783.17
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,985.78,801.98
2016,2,3,10,45,954.0,77.5,5.25,9.5,625.5,1007.44,814.21
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,1025.41,823.77
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,1032.97,825.86
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,1036.47,825.25
2016,2,3,11,45,988.0,81.0,5.05,11.5,729.5,1032.54,819.51
2016,2,3,12,0,992.0,82.0,5.0,12.0,747.0,1024.47,811.09
2016,2,3,12,15,994.0,82.5,4.95,12.0,756.0,1009.87,799.76
2016,2,3,12,30,996.0,83.0,4.9,12.0,765.0,991.25,785.77
2016,2,3,12,45,994.0,83.5,4.9,12.5,764.0,965.19,765.53
2016,2,3,13,0,992.0,84.0,4.9,13.0,763.0,935.46,742.82
2016,2,3,13,15,989.5,83.5,4.85,13.0,754.0,900.7,717.59
2016,2,3,13,30,987.0,83.0,4.8,13.0,745.0,862.61,689.93
2016,2,3,13,45,980.0,83.0,4.8,13.0,726.5,818.59,658.12
2016,2,3,14,0,973.0,83.0,4.8,13.0,708.0,771.95,624.14
2016,2,3,14,15,964.5,82.0,4.75,13.0,681.5,720.9,584.39
2016,2,3,14,30,956.0,81.0,4.7,13.0,655.0,667.87,541.59
2016,2,3,14,45,942.0,80.0,4.7,13.0,620.5,610.04,494.16
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,551.3,444.67
2016,2,3,15,15,911.5,76.5,4.55,12.5,545.0,489.36,391.59
2016,2,3,15,30,895.0,74.0,4.4,12.0,504.0,427.39,336.86
2016,2,3,15,45,872.5,71.0,4.3,12.0,457.0,361.96,277.5
2016,2,3,16,0,850.0,68.0,4.2,12.0,410.0,298.58,218.94
2016,2,3,16,15,816.0,64.0,3.7,11.0,359.0,233.48,160.14
2016,2,3,16,30,782.0,60.0,3.2,10.0,308.0,171.79,106.58
2016,2,3,16,45,730.0,54.5,2.75,9.5,254.5,110.87,60.6
2016,2,3,17,0,678.0,49.0,2.3,9.0,201.0,56.25,32.49
2016,2,3,17,15,590.0,41.5,2.25,8.0,148.5,35.52,26.45
2016,2,3,17,30,502.0,34.0,2.2,7.0,96.0,29.94,20.82
2016,2,3,17,45,329.5,22.0,2.15,6.5,54.5,17.92,6.63
2016,2,3,18,0,157.0,10.0,2.1,6.0,13.0,9.1,0.0
2016,2,3,18,15,78.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,222.0,11.0,2.0,1.0,16.0,130.22,0.0
2016,2,4,7,45,388.0,22.0,2.3,2.0,60.0,282.85,195.83
2016,2,4,8,0,554.0,33.0,2.6,3.0,104.0,423.13,355.3
2016,2,4,8,15,637.5,40.0,2.55,4.0,157.5,514.03,437.49
2016,2,4,8,30,721.0,47.0,2.5,5.0,211.0,609.96,516.79
2016,2,4,8,45,770.0,52.0,2.45,6.0,265.5,681.34,572.11
2016,2,4,9,0,819.0,57.0,2.4,7.0,320.0,753.66,624.98
2016,2,4,9,15,851.0,60.5,2.55,7.5,372.0,810.21,666.04
2016,2,4,9,30,883.0,64.0,2.7,8.0,424.0,857.06,698.78
2016,2,4,9,45,904.5,67.0,2.85,9.0,471.5,900.37,726.92
2016,2,4,10,0,926.0,70.0,3.0,10.0,519.0,941.22,752.69
2016,2,4,10,15,942.0,72.0,3.0,10.0,560.0,972.86,773.03
2016,2,4,10,30,958.0,74.0,3.0,10.0,601.0,1001.21,791.01
2016,2,4,10,45,968.5,75.5,3.0,10.5,635.0,1020.16,800.92
2016,2,4,11,0,979.0,77.0,3.0,11.0,669.0,1035.27,808.31
2016,2,4,11,15,986.5,78.5,3.0,11.0,695.5,1043.52,812.59
2016,2,4,11,30,994.0,80.0,3.0,11.0,722.0,1047.64,814.27
2016,2,4,11,45,989.0,85.0,3.05,11.5,738.0,1039.96,807.05
2016,2,4,12,0,984.0,90.0,3.1,12.0,754.0,1028.15,797.3
2016,2,4,12,15,986.5,90.5,3.1,12.0,763.0,1014.01,787.16
2016,2,4,12,30,989.0,91.0,3.1,12.0,772.0,995.86,774.42
2016,2,4,12,45,990.0,90.5,3.1,12.5,772.0,971.31,755.98
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,942.98,735.07
2016,2,4,13,15,988.5,89.5,3.0,13.0,763.0,908.13,710.26
2016,2,4,13,30,986.0,89.0,2.9,13.0,754.0,869.96,683.15
2016,2,4,13,45,982.5,87.5,2.85,13.0,736.0,826.83,652.77
2016,2,4,14,0,979.0,86.0,2.8,13.0,718.0,780.84,620.16
2016,2,4,14,15,970.5,84.5,2.7,13.0,691.5,728.9,580.79
2016,2,4,14,30,962.0,83.0,2.6,13.0,665.0,674.98,538.44
2016,2,4,14,45,943.5,83.5,2.55,13.0,629.0,615.74,491.15
2016,2,4,15,0,925.0,84.0,2.5,13.0,593.0,555.99,442.12
2016,2,4,15,15,908.0,81.5,2.3,12.5,551.5,493.82,390.03
2016,2,4,15,30,891.0,79.0,2.1,12.0,510.0,431.08,335.85
2016,2,4,15,45,866.5,76.0,1.95,12.0,462.5,365.73,277.76
2016,2,4,16,0,842.0,73.0,1.8,12.0,415.0,301.98,220.02
2016,2,4,16,15,806.5,69.0,1.55,11.0,363.5,236.88,162.25
2016,2,4,16,30,771.0,65.0,1.3,10.0,312.0,175.4,109.55
2016,2,4,16,45,718.0,59.0,1.1,9.5,258.0,114.48,63.87
2016,2,4,17,0,665.0,53.0,0.9,9.0,204.0,60.06,35.65
2016,2,4,17,15,575.5,45.0,0.95,8.0,151.0,35.39,26.39
2016,2,4,17,30,486.0,37.0,1.0,7.0,98.0,29.96,20.95
2016,2,4,17,45,316.5,24.0,1.1,6.5,56.0,19.65,8.56
2016,2,4,18,0,147.0,11.0,1.2,6.0,14.0,10.01,0.0
2016,2,4,18,15,73.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,168.0,12.0,1.4,2.0,16.0,101.99,0.0
2016,2,5,7,45,332.0,24.5,1.65,3.0,59.0,261.48,185.56
2016,2,5,8,0,496.0,37.0,1.9,4.0,102.0,398.99,333.38
2016,2,5,8,15,581.5,45.0,1.9,4.5,154.5,488.97,414.72
2016,2,5,8,30,667.0,53.0,1.9,5.0,207.0,578.49,489.39
2016,2,5,8,45,714.5,59.5,1.9,6.0,260.0,649.0,544.01
2016,2,5,9,0,762.0,66.0,1.9,7.0,313.0,720.37,596.31
2016,2,5,9,15,795.5,70.0,2.35,8.0,364.0,777.34,638.94
2016,2,5,9,30,829.0,74.0,2.8,9.0,415.0,833.22,679.51
2016,2,5,9,45,847.5,78.5,3.25,10.0,460.0,874.94,708.59
2016,2,5,10,0,866.0,83.0,3.7,11.0,505.0,914.08,735.27
2016,2,5,10,15,882.5,86.0,3.7,11.5,545.5,946.61,755.32
2016,2,5,10,30,899.0,89.0,3.7,12.0,586.0,975.94,772.92
2016,2,5,10,45,907.0,92.0,3.75,12.5,619.0,983.98,775.7
2016,2,5,11,0,915.0,95.0,3.8,13.0,652.0,998.0,783.02
2016,2,5,11,15,923.5,96.5,3.75,13.0,678.0,1006.88,787.56
2016,2,5,11,30,932.0,98.0,3.7,13.0,704.0,1011.9,789.59
2016,2,5,11,45,935.0,100.0,3.7,13.5,721.0,1008.32,784.74
2016,2,5,12,0,938.0,102.0,3.7,14.0,738.0,1000.81,777.42
2016,2,5,12,15,940.0,102.5,3.6,14.0,746.5,986.75,766.5
2016,2,5,12,30,942.0,103.0,3.5,14.0,755.0,968.87,753.13
2016,2,5,12,45,846.0,134.0,3.45,14.5,719.5,902.95,705.04
2016,2,5,13,0,750.0,165.0,3.4,15.0,684.0,833.3,654.34
2016,2,5,13,15,841.5,134.0,3.3,15.0,710.0,844.21,662.39
2016,2,5,13,30,933.0,103.0,3.2,15.0,736.0,845.12,662.75
2016,2,5,13,45,926.0,102.5,3.15,15.0,718.0,802.23,632.12
2016,2,5,14,0,919.0,102.0,3.1,15.0,700.0,756.89,599.78
2016,2,5,14,15,910.0,100.5,3.0,15.0,673.5,707.0,561.39
2016,2,5,14,30,901.0,99.0,2.9,15.0,647.0,657.86,522.67
2016,2,5,14,45,879.5,100.5,2.85,15.0,611.5,599.9,476.5
2016,2,5,15,0,858.0,102.0,2.8,15.0,576.0,541.86,429.09
2016,2,5,15,15,839.0,98.5,2.6,14.5,535.5,480.42,378.11
2016,2,5,15,30,820.0,95.0,2.4,14.0,495.0,419.47,325.99
2016,2,5,15,45,789.5,92.5,2.25,14.0,448.0,356.39,270.55
2016,2,5,16,0,759.0,90.0,2.1,14.0,401.0,293.41,214.48
2016,2,5,16,15,720.5,84.5,1.8,13.0,350.5,230.66,159.6
2016,2,5,16,30,682.0,79.0,1.5,12.0,300.0,172.03,109.99
2016,2,5,16,45,617.0,72.5,1.25,11.0,246.5,114.58,67.6
2016,2,5,17,0,552.0,66.0,1.0,10.0,193.0,65.22,41.54
2016,2,5,17,15,461.5,55.0,1.05,9.5,142.5,43.72,33.7
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,36.05,26.17
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,22.36,11.07
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,11.82,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,90.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,181.0,13.0,4.3,4.0,18.0,110.07,0.0
2016,2,6,7,45,339.5,25.0,4.55,5.0,60.5,267.97,195.43
2016,2,6,8,0,498.0,37.0,4.8,6.0,103.0,400.65,337.29
2016,2,6,8,15,584.0,45.0,5.25,6.5,156.0,491.16,421.71
2016,2,6,8,30,670.0,53.0,5.7,7.0,209.0,581.49,500.64
2016,2,6,8,45,717.0,59.5,6.2,8.0,262.5,651.8,559.13
2016,2,6,9,0,764.0,66.0,6.7,9.0,316.0,722.95,615.95
2016,2,6,9,15,798.5,70.0,6.9,9.5,367.5,780.9,660.64
2016,2,6,9,30,833.0,74.0,7.1,10.0,419.0,837.83,703.37
2016,2,6,9,45,858.0,77.0,7.35,10.5,466.0,883.58,736.71
2016,2,6,10,0,883.0,80.0,7.6,11.0,513.0,927.03,767.84
2016,2,6,10,15,900.0,82.5,7.6,11.5,554.5,950.3,782.16
2016,2,6,10,30,917.0,85.0,7.6,12.0,596.0,979.62,801.08
2016,2,6,10,45,929.0,86.5,7.65,12.5,630.0,999.55,813.05
2016,2,6,11,0,941.0,88.0,7.7,13.0,664.0,1015.81,822.36
2016,2,6,11,15,949.0,89.5,7.6,13.0,690.0,1024.39,826.92
2016,2,6,11,30,957.0,91.0,7.5,13.0,716.0,1028.99,828.72
2016,2,6,11,45,966.0,90.0,7.45,13.0,735.0,1027.51,826.46
2016,2,6,12,0,975.0,89.0,7.4,13.0,754.0,1021.93,821.4
2016,2,6,12,15,977.5,89.5,7.25,13.0,763.0,1007.96,809.82
2016,2,6,12,30,980.0,90.0,7.1,13.0,772.0,989.99,795.5
2016,2,6,12,45,980.5,89.5,7.0,13.5,772.0,965.21,775.09
2016,2,6,13,0,981.0,89.0,6.9,14.0,772.0,936.7,752.14
2016,2,6,13,15,978.5,89.0,6.75,14.0,763.0,902.66,726.41
2016,2,6,13,30,976.0,89.0,6.6,14.0,754.0,865.31,698.28
2016,2,6,13,45,971.0,88.0,6.45,14.0,736.0,821.9,665.58
2016,2,6,14,0,966.0,87.0,6.3,14.0,718.0,775.75,630.74
2016,2,6,14,15,958.0,85.5,6.15,14.0,692.0,724.59,590.16
2016,2,6,14,30,950.0,84.0,6.0,14.0,666.0,671.42,546.53
2016,2,6,14,45,934.5,84.0,5.9,14.0,631.0,613.78,498.53
2016,2,6,15,0,919.0,84.0,5.8,14.0,596.0,555.35,448.74
2016,2,6,15,15,902.5,81.5,5.6,13.5,555.0,493.57,395.59
2016,2,6,15,30,886.0,79.0,5.4,13.0,514.0,431.11,340.36
2016,2,6,15,45,862.5,76.0,5.2,13.0,467.0,366.2,281.29
2016,2,6,16,0,839.0,73.0,5.0,13.0,420.0,302.78,222.7
2016,2,6,16,15,805.0,69.0,4.45,12.0,368.5,237.97,164.19
2016,2,6,16,30,771.0,65.0,3.9,11.0,317.0,176.61,110.85
2016,2,6,16,45,720.0,59.5,3.4,10.5,263.5,116.1,64.94
2016,2,6,17,0,669.0,54.0,2.9,10.0,210.0,61.84,36.44
2016,2,6,17,15,584.0,46.0,2.65,9.0,157.0,36.04,26.89
2016,2,6,17,30,499.0,38.0,2.4,8.0,104.0,30.65,21.55
2016,2,6,17,45,341.5,25.5,2.2,7.5,61.0,20.85,10.49
2016,2,6,18,0,184.0,13.0,2.0,7.0,18.0,11.82,0.0
2016,2,6,18,15,92.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,67.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,134.0,15.0,1.5,3.0,19.0,86.48,0.0
2016,2,7,7,45,292.5,29.0,1.7,3.5,61.5,245.66,182.85
2016,2,7,8,0,451.0,43.0,1.9,4.0,104.0,377.48,316.94
2016,2,7,8,15,538.5,52.0,1.9,4.5,156.5,469.25,399.08
2016,2,7,8,30,626.0,61.0,1.9,5.0,209.0,566.76,480.56
2016,2,7,8,45,689.0,65.5,1.95,6.0,264.0,644.69,541.17
2016,2,7,9,0,752.0,70.0,2.0,7.0,319.0,719.07,596.05
2016,2,7,9,15,787.0,74.5,2.2,8.0,370.5,777.9,638.05
2016,2,7,9,30,822.0,79.0,2.4,9.0,422.0,835.72,678.07
2016,2,7,9,45,849.5,81.0,2.6,10.0,469.5,882.33,708.87
2016,2,7,10,0,877.0,83.0,2.8,11.0,517.0,926.71,737.52
2016,2,7,10,15,894.0,85.5,2.95,11.5,558.0,959.38,758.39
2016,2,7,10,30,911.0,88.0,3.1,12.0,599.0,979.15,770.13
2016,2,7,10,45,924.0,89.5,3.3,13.0,633.5,999.98,781.74
2016,2,7,11,0,937.0,91.0,3.5,14.0,668.0,1017.17,790.78
2016,2,7,11,15,945.0,92.5,3.65,14.0,694.0,1025.73,796.48
2016,2,7,11,30,953.0,94.0,3.8,14.0,720.0,1030.32,799.66
2016,2,7,11,45,954.5,96.5,4.0,14.5,737.0,1025.84,795.59
2016,2,7,12,0,956.0,99.0,4.2,15.0,754.0,1017.34,788.89
2016,2,7,12,15,958.5,99.5,4.3,15.5,763.0,1003.51,777.95
2016,2,7,12,30,961.0,100.0,4.4,16.0,772.0,985.75,764.82
2016,2,7,12,45,961.5,99.5,4.5,16.5,772.0,961.26,747.08
2016,2,7,13,0,962.0,99.0,4.6,17.0,772.0,933.11,726.81
2016,2,7,13,15,959.0,98.5,4.55,17.0,762.5,898.53,702.24
2016,2,7,13,30,956.0,98.0,4.5,17.0,753.0,860.75,675.39
2016,2,7,13,45,952.0,96.5,4.5,17.0,735.5,818.15,645.31
2016,2,7,14,0,948.0,95.0,4.5,17.0,718.0,772.8,613.03
2016,2,7,14,15,939.5,93.5,4.4,17.0,691.5,721.93,573.93
2016,2,7,14,30,931.0,92.0,4.3,17.0,665.0,669.15,532.17
2016,2,7,14,45,919.5,89.5,4.2,17.0,631.0,612.02,486.18
2016,2,7,15,0,908.0,87.0,4.1,17.0,597.0,553.8,438.21
2016,2,7,15,15,891.0,84.5,3.8,16.5,555.5,492.29,386.71
2016,2,7,15,30,874.0,82.0,3.5,16.0,514.0,430.18,333.21
2016,2,7,15,45,849.5,79.0,3.25,16.0,467.0,365.49,275.89
2016,2,7,16,0,825.0,76.0,3.0,16.0,420.0,302.43,219.06
2016,2,7,16,15,790.5,71.5,2.6,15.0,368.5,237.78,162.06
2016,2,7,16,30,756.0,67.0,2.2,14.0,317.0,176.66,109.97
2016,2,7,16,45,704.0,61.5,1.85,13.0,263.5,116.9,65.42
2016,2,7,17,0,652.0,56.0,1.5,12.0,210.0,59.84,34.47
2016,2,7,17,15,567.5,47.5,1.5,11.5,157.0,37.15,27.64
2016,2,7,17,30,483.0,39.0,1.5,11.0,104.0,31.38,21.98
2016,2,7,17,45,327.0,26.5,1.55,10.5,61.5,21.64,11.36
2016,2,7,18,0,171.0,14.0,1.6,10.0,19.0,12.73,0.0
2016,2,7,18,15,85.5,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,247.0,14.0,4.3,5.0,22.0,147.19,0.0
2016,2,8,7,45,404.0,24.5,4.4,5.5,67.0,299.83,228.06
2016,2,8,8,0,561.0,35.0,4.5,6.0,112.0,432.13,364.58
2016,2,8,8,15,640.5,41.5,4.8,7.0,166.0,520.61,444.94
2016,2,8,8,30,720.0,48.0,5.1,8.0,220.0,613.72,523.77
2016,2,8,8,45,768.0,52.5,5.4,9.0,274.5,684.07,580.67
2016,2,8,9,0,816.0,57.0,5.7,10.0,329.0,755.32,635.84
2016,2,8,9,15,847.0,60.0,5.8,10.5,381.0,810.63,677.0
2016,2,8,9,30,878.0,63.0,5.9,11.0,433.0,856.1,709.46
2016,2,8,9,45,900.0,65.5,6.0,11.5,480.0,899.46,739.66
2016,2,8,10,0,922.0,68.0,6.1,12.0,527.0,940.4,767.55
2016,2,8,10,15,653.5,148.0,6.0,12.0,486.5,817.66,671.68
2016,2,8,10,30,385.0,228.0,5.9,12.0,446.0,639.08,527.23
2016,2,8,10,45,399.0,239.5,5.8,12.5,476.5,666.31,546.86
2016,2,8,11,0,413.0,251.0,5.7,13.0,507.0,691.91,564.23
2016,2,8,11,15,701.0,164.0,5.65,13.5,619.0,892.6,718.45
2016,2,8,11,30,989.0,77.0,5.6,14.0,731.0,1045.93,826.53
2016,2,8,11,45,987.0,81.0,5.6,14.5,747.5,1039.99,818.85
2016,2,8,12,0,985.0,85.0,5.6,15.0,764.0,1029.89,809.42
2016,2,8,12,15,988.0,85.5,5.6,15.0,773.5,1016.28,799.26
2016,2,8,12,30,991.0,86.0,5.6,15.0,783.0,998.6,786.37
2016,2,8,12,45,994.0,84.5,5.65,15.0,783.5,974.65,769.46
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,946.81,749.8
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,912.15,724.89
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,874.09,697.47
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,831.2,665.32
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,785.28,630.83
2016,2,8,14,15,982.0,76.5,5.8,16.0,705.5,733.76,591.65
2016,2,8,14,30,975.0,75.0,5.8,16.0,679.0,680.05,548.6
2016,2,8,14,45,966.5,72.5,5.8,16.0,645.5,622.56,501.52
2016,2,8,15,0,958.0,70.0,5.8,16.0,612.0,563.57,451.91
2016,2,8,15,15,943.5,68.0,5.6,15.5,570.5,501.11,398.49
2016,2,8,15,30,929.0,66.0,5.4,15.0,529.0,438.34,343.19
2016,2,8,15,45,910.0,63.0,5.2,15.0,482.0,373.05,283.88
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,308.59,224.36
2016,2,8,16,15,861.0,57.0,4.5,14.0,383.5,242.83,164.92
2016,2,8,16,30,831.0,54.0,4.0,13.0,332.0,179.77,110.03
2016,2,8,16,45,787.0,49.5,3.55,12.5,277.5,114.08,59.8
2016,2,8,17,0,743.0,45.0,3.1,12.0,223.0,56.43,29.73
2016,2,8,17,15,666.0,39.0,2.95,11.0,169.0,32.95,23.94
2016,2,8,17,30,589.0,33.0,2.8,10.0,115.0,28.6,19.66
2016,2,8,17,45,437.5,23.5,2.65,9.0,69.0,20.68,11.01
2016,2,8,18,0,286.0,14.0,2.5,8.0,23.0,12.73,0.0
2016,2,8,18,15,143.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,132.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,264.0,14.0,3.0,4.0,23.0,156.67,0.0
2016,2,9,7,45,416.0,24.0,3.25,5.0,68.5,307.15,237.23
2016,2,9,8,0,568.0,34.0,3.5,6.0,114.0,436.37,367.13
2016,2,9,8,15,645.5,40.0,3.25,7.0,167.5,522.97,443.47
2016,2,9,8,30,723.0,46.0,3.0,8.0,221.0,614.19,517.36
2016,2,9,8,45,769.5,50.5,2.8,9.0,275.5,683.49,569.62
2016,2,9,9,0,816.0,55.0,2.6,10.0,330.0,753.66,619.3
2016,2,9,9,15,846.0,58.0,2.85,11.0,381.0,799.95,651.53
2016,2,9,9,30,876.0,61.0,3.1,12.0,432.0,852.83,687.76
2016,2,9,9,45,896.5,63.5,3.4,13.0,479.0,894.93,715.51
2016,2,9,10,0,917.0,66.0,3.7,14.0,526.0,934.55,741.02
2016,2,9,10,15,931.5,68.0,3.8,14.5,566.5,965.08,759.84
2016,2,9,10,30,946.0,70.0,3.9,15.0,607.0,992.28,776.28
2016,2,9,10,45,955.5,71.5,4.0,16.0,640.5,1010.5,784.94
2016,2,9,11,0,965.0,73.0,4.1,17.0,674.0,1024.88,791.05
2016,2,9,11,15,971.5,74.5,4.1,17.0,700.0,1032.4,794.89
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,1035.82,796.13
2016,2,9,11,45,972.0,82.0,4.2,17.5,742.0,1028.56,789.42
2016,2,9,12,0,966.0,88.0,4.3,18.0,758.0,1017.17,780.11
2016,2,9,12,15,968.0,88.5,4.3,18.0,766.5,1002.88,769.86
2016,2,9,12,30,970.0,89.0,4.3,18.0,775.0,984.63,757.04
2016,2,9,12,45,970.0,88.5,4.3,18.5,774.5,959.6,738.24
2016,2,9,13,0,970.0,88.0,4.3,19.0,774.0,930.89,717.04
2016,2,9,13,15,967.5,87.5,4.2,19.0,765.0,896.55,692.84
2016,2,9,13,30,965.0,87.0,4.1,19.0,756.0,858.95,666.34
2016,2,9,13,45,960.5,86.0,4.1,19.5,738.5,816.2,635.36
2016,2,9,14,0,956.0,85.0,4.1,20.0,721.0,770.71,602.32
2016,2,9,14,15,948.0,83.5,4.05,20.0,694.5,719.84,564.7
2016,2,9,14,30,940.0,82.0,4.0,20.0,668.0,666.97,523.8
2016,2,9,14,45,925.5,81.5,3.95,20.0,633.5,609.69,478.5
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,551.56,431.29
2016,2,9,15,15,894.5,78.5,3.45,19.5,558.0,490.02,380.13
2016,2,9,15,30,878.0,76.0,3.0,19.0,517.0,428.5,327.51
2016,2,9,15,45,857.5,72.5,2.65,19.0,471.0,363.52,270.54
2016,2,9,16,0,837.0,69.0,2.3,19.0,425.0,300.55,214.29
2016,2,9,16,15,804.0,65.5,2.0,18.0,373.5,236.32,158.29
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,175.37,106.84
2016,2,9,16,45,725.5,56.5,1.45,16.0,269.0,115.08,62.05
2016,2,9,17,0,680.0,51.0,1.2,15.0,216.0,60.29,33.51
2016,2,9,17,15,600.0,44.0,1.2,14.0,163.5,37.19,27.43
2016,2,9,17,30,520.0,37.0,1.2,13.0,111.0,29.46,20.22
2016,2,9,17,45,374.0,25.5,1.3,12.5,67.0,20.59,11.02
2016,2,9,18,0,228.0,14.0,1.4,12.0,23.0,12.73,0.0
2016,2,9,18,15,114.0,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,116.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,232.0,15.0,1.7,5.0,24.0,140.34,0.0
2016,2,10,7,45,380.5,26.0,1.9,6.0,68.5,296.1,229.88
2016,2,10,8,0,529.0,37.0,2.1,7.0,113.0,414.84,346.4
2016,2,10,8,15,608.0,44.0,2.0,7.5,166.5,502.58,423.13
2016,2,10,8,30,687.0,51.0,1.9,8.0,220.0,594.99,497.79
2016,2,10,8,45,735.5,56.0,1.85,9.0,274.0,665.44,550.51
2016,2,10,9,0,784.0,61.0,1.8,10.0,328.0,736.87,601.07
2016,2,10,9,15,816.0,64.5,2.1,11.0,379.0,792.9,640.93
2016,2,10,9,30,848.0,68.0,2.4,12.0,430.0,847.8,678.89
2016,2,10,9,45,869.5,71.0,2.75,13.5,477.0,882.11,700.23
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,922.64,725.61
2016,2,10,10,15,907.0,76.0,3.1,15.5,565.0,954.02,744.14
2016,2,10,10,30,923.0,78.0,3.1,16.0,606.0,982.22,760.34
2016,2,10,10,45,933.5,80.0,3.1,16.5,640.0,1001.71,770.49
2016,2,10,11,0,944.0,82.0,3.1,17.0,674.0,1017.44,778.2
2016,2,10,11,15,951.5,83.0,3.05,17.5,700.0,1025.15,780.15
2016,2,10,11,30,959.0,84.0,3.0,18.0,726.0,1028.86,779.62
2016,2,10,11,45,963.5,85.0,3.0,18.5,743.5,1025.62,775.1
2016,2,10,12,0,968.0,86.0,3.0,19.0,761.0,1018.29,768.1
2016,2,10,12,15,970.0,86.5,3.0,19.0,770.0,1003.98,758.1
2016,2,10,12,30,972.0,87.0,3.0,19.0,779.0,985.7,745.62
2016,2,10,12,45,971.0,87.5,3.0,19.5,778.5,960.87,727.46
2016,2,10,13,0,970.0,88.0,3.0,20.0,778.0,932.36,706.97
2016,2,10,13,15,968.0,87.5,3.0,20.0,769.5,898.4,684.16
2016,2,10,13,30,966.0,87.0,3.0,20.0,761.0,861.12,659.02
2016,2,10,13,45,960.0,86.5,3.0,20.5,743.0,817.69,628.24
2016,2,10,14,0,954.0,86.0,3.0,21.0,725.0,771.61,595.51
2016,2,10,14,15,946.5,85.0,3.0,21.0,699.0,721.59,559.47
2016,2,10,14,30,939.0,84.0,3.0,21.0,673.0,669.52,520.06
2016,2,10,14,45,927.5,82.5,3.0,21.0,639.0,612.88,476.16
2016,2,10,15,0,916.0,81.0,3.0,21.0,605.0,555.1,430.07
2016,2,10,15,15,900.0,78.5,2.75,20.5,564.5,493.44,379.72
2016,2,10,15,30,884.0,76.0,2.5,20.0,524.0,431.71,327.74
2016,2,10,15,45,861.5,73.5,2.3,20.0,477.0,366.53,271.27
2016,2,10,16,0,839.0,71.0,2.1,20.0,430.0,303.59,215.61
2016,2,10,16,15,807.5,67.0,1.95,19.0,379.0,238.97,159.66
2016,2,10,16,30,776.0,63.0,1.8,18.0,328.0,177.48,107.95
2016,2,10,16,45,727.0,58.0,1.7,17.0,274.0,116.89,63.2
2016,2,10,17,0,678.0,53.0,1.6,16.0,220.0,62.26,34.9
2016,2,10,17,15,599.0,45.5,1.7,15.0,167.0,38.46,28.45
2016,2,10,17,30,520.0,38.0,1.8,14.0,114.0,30.23,20.82
2016,2,10,17,45,373.5,26.5,1.9,13.5,69.0,21.4,11.82
2016,2,10,18,0,227.0,15.0,2.0,13.0,24.0,12.25,0.0
2016,2,10,18,15,113.5,7.5,2.1,13.0,12.0,6.82,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.5,8.0,3.4,8.5,13.0,7.28,0.0
2016,2,11,7,30,249.0,16.0,3.5,9.0,26.0,175.78,0.0
2016,2,11,7,45,397.0,27.0,3.65,10.0,72.5,307.38,239.15
2016,2,11,8,0,545.0,38.0,3.8,11.0,119.0,426.83,354.31
2016,2,11,8,15,623.0,45.0,3.75,12.0,173.0,514.84,430.73
2016,2,11,8,30,701.0,52.0,3.7,13.0,227.0,607.35,505.17
2016,2,11,8,45,749.5,57.0,3.7,14.0,281.5,678.49,559.13
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,750.56,611.1
2016,2,11,9,15,829.5,65.5,3.9,16.0,388.0,806.73,649.9
2016,2,11,9,30,861.0,69.0,4.1,17.0,440.0,861.68,686.65
2016,2,11,9,45,883.0,71.5,4.35,18.0,487.5,896.16,707.98
2016,2,11,10,0,905.0,74.0,4.6,19.0,535.0,936.85,734.11
2016,2,11,10,15,920.5,76.0,4.65,19.5,576.0,968.07,753.02
2016,2,11,10,30,936.0,78.0,4.7,20.0,617.0,996.03,769.58
2016,2,11,10,45,947.0,79.5,4.8,21.0,651.0,1015.52,779.14
2016,2,11,11,0,958.0,81.0,4.9,22.0,685.0,1031.23,786.17
2016,2,11,11,15,965.5,82.0,4.9,22.0,711.5,1038.98,790.15
2016,2,11,11,30,973.0,83.0,4.9,22.0,738.0,1042.67,791.58
2016,2,11,11,45,969.5,88.0,4.95,22.5,754.0,1036.43,785.31
2016,2,11,12,0,966.0,93.0,5.0,23.0,770.0,1026.06,776.49
2016,2,11,12,15,968.0,93.0,4.95,23.0,778.5,1011.09,765.44
2016,2,11,12,30,970.0,93.0,4.9,23.0,787.0,992.16,751.89
2016,2,11,12,45,968.5,93.5,4.85,23.5,786.5,966.8,732.61
2016,2,11,13,0,967.0,94.0,4.8,24.0,786.0,937.8,711.03
2016,2,11,13,15,964.0,94.0,4.7,24.0,777.0,903.51,686.96
2016,2,11,13,30,961.0,94.0,4.6,24.0,768.0,865.97,660.69
2016,2,11,13,45,954.0,93.5,4.55,24.5,749.5,821.82,628.8
2016,2,11,14,0,947.0,93.0,4.5,25.0,731.0,775.11,595.09
2016,2,11,14,15,938.5,92.0,4.35,24.5,704.0,724.57,558.91
2016,2,11,14,30,930.0,91.0,4.2,24.0,677.0,672.09,519.7
2016,2,11,14,45,917.5,89.0,4.05,24.0,643.0,614.66,474.82
2016,2,11,15,0,905.0,87.0,3.9,24.0,609.0,556.23,428.02
2016,2,11,15,15,888.0,84.5,3.45,23.5,567.5,494.42,377.58
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,432.14,325.35
2016,2,11,15,45,845.5,79.5,2.6,23.0,479.0,367.38,269.56
2016,2,11,16,0,820.0,77.0,2.2,23.0,432.0,304.38,214.4
