Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,15,787.0,73.0,2.05,21.5,380.5,240.43,160.13
2016,2,11,16,30,754.0,69.0,1.9,20.0,329.0,179.84,110.0
2016,2,11,16,45,702.5,63.5,1.75,19.0,275.0,119.84,66.05
2016,2,11,17,0,651.0,58.0,1.6,18.0,221.0,62.4,35.04
2016,2,11,17,15,571.0,49.5,1.65,17.0,167.5,38.38,28.15
2016,2,11,17,30,491.0,41.0,1.7,16.0,114.0,32.69,22.8
2016,2,11,17,45,348.0,28.5,1.8,15.5,69.5,23.06,13.25
2016,2,11,18,0,205.0,16.0,1.9,15.0,25.0,13.08,0.0
2016,2,11,18,15,102.5,8.0,1.95,15.0,12.5,7.28,0.0
2016,2,11,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,8.5,1.7,8.5,12.5,7.73,0.0
2016,2,12,7,30,178.0,17.0,1.9,9.0,25.0,139.2,0.0
2016,2,12,7,45,323.5,30.5,2.1,10.0,69.5,267.72,209.5
2016,2,12,8,0,469.0,44.0,2.3,11.0,114.0,392.9,324.82
2016,2,12,8,15,550.0,52.5,2.1,12.0,167.0,480.74,399.74
2016,2,12,8,30,631.0,61.0,1.9,13.0,220.0,573.98,473.07
2016,2,12,8,45,684.5,67.0,1.7,14.0,274.5,647.22,526.07
2016,2,12,9,0,738.0,73.0,1.5,15.0,329.0,716.49,572.72
2016,2,12,9,15,771.5,77.5,1.45,16.0,380.5,774.05,609.62
2016,2,12,9,30,805.0,82.0,1.4,17.0,432.0,830.56,644.24
2016,2,12,9,45,829.5,85.0,1.4,18.0,479.0,875.68,670.38
2016,2,12,10,0,854.0,88.0,1.4,19.0,526.0,918.5,694.35
2016,2,12,10,15,870.5,90.5,1.3,19.5,566.5,950.58,710.46
2016,2,12,10,30,887.0,93.0,1.2,20.0,607.0,979.47,724.19
2016,2,12,10,45,899.0,95.0,1.15,20.5,641.0,989.99,726.78
2016,2,12,11,0,911.0,97.0,1.1,21.0,675.0,1006.79,733.7
2016,2,12,11,15,919.0,98.5,1.15,21.5,701.0,1015.34,737.26
2016,2,12,11,30,927.0,100.0,1.2,22.0,727.0,1020.0,738.63
2016,2,12,11,45,936.0,99.0,1.3,23.0,745.5,1018.74,735.94
2016,2,12,12,0,945.0,98.0,1.4,24.0,764.0,1013.46,730.88
2016,2,12,12,15,947.0,98.5,1.5,24.0,772.5,999.29,723.15
2016,2,12,12,30,949.0,99.0,1.6,24.0,781.0,981.23,713.03
2016,2,12,12,45,947.5,99.5,1.7,24.5,780.5,956.24,697.09
2016,2,12,13,0,946.0,100.0,1.8,25.0,780.0,927.68,678.83
2016,2,12,13,15,943.0,99.5,1.85,25.0,771.0,893.38,657.47
2016,2,12,13,30,940.0,99.0,1.9,25.0,762.0,855.91,633.88
2016,2,12,13,45,933.0,98.5,2.0,25.0,743.5,812.44,606.46
2016,2,12,14,0,926.0,98.0,2.1,25.0,725.0,766.46,576.91
2016,2,12,14,15,917.5,96.5,2.15,24.5,698.5,716.22,542.98
2016,2,12,14,30,909.0,95.0,2.2,24.0,672.0,664.1,506.03
2016,2,12,14,45,886.5,96.5,2.3,24.0,636.0,606.89,463.25
2016,2,12,15,0,864.0,98.0,2.4,24.0,600.0,547.42,417.45
2016,2,12,15,15,846.0,95.5,2.3,23.5,559.0,486.55,369.24
2016,2,12,15,30,828.0,93.0,2.2,23.0,518.0,426.01,319.67
2016,2,12,15,45,802.0,89.5,2.15,23.0,471.0,362.43,265.96
2016,2,12,16,0,776.0,86.0,2.1,23.0,424.0,300.77,212.78
2016,2,12,16,15,741.0,81.0,1.9,22.0,373.0,235.2,157.32
2016,2,12,16,30,706.0,76.0,1.7,21.0,322.0,175.71,108.22
2016,2,12,16,45,653.0,70.0,1.55,20.0,269.0,117.62,65.86
2016,2,12,17,0,600.0,64.0,1.4,19.0,216.0,66.05,38.73
2016,2,12,17,15,520.0,54.5,1.45,18.0,164.0,42.35,31.51
2016,2,12,17,30,440.0,45.0,1.5,17.0,112.0,36.01,25.61
2016,2,12,17,45,304.0,31.0,1.55,16.0,68.5,25.17,15.12
2016,2,12,18,0,168.0,17.0,1.6,15.0,25.0,13.89,0.0
2016,2,12,18,15,84.0,8.5,1.65,15.0,12.5,7.73,0.0
2016,2,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,7,15,53.0,9.0,1.95,8.5,11.5,34.71,0.0
2016,2,13,7,30,106.0,18.0,2.0,9.0,23.0,100.06,0.0
2016,2,13,7,45,229.5,35.5,2.1,10.0,65.0,216.67,170.6
2016,2,13,8,0,353.0,53.0,2.2,11.0,107.0,327.64,271.73
2016,2,13,8,15,432.5,65.0,2.05,11.5,157.5,413.63,346.06
2016,2,13,8,30,512.0,77.0,1.9,12.0,208.0,505.72,421.55
2016,2,13,8,45,569.0,85.0,1.75,13.0,260.5,580.49,478.01
2016,2,13,9,0,626.0,93.0,1.6,14.0,313.0,657.15,532.29
2016,2,13,9,15,663.0,99.5,1.55,14.5,363.0,716.47,572.79
2016,2,13,9,30,700.0,106.0,1.5,15.0,413.0,775.33,611.58
2016,2,13,9,45,730.0,110.0,1.45,16.0,459.5,823.91,640.62
2016,2,13,10,0,760.0,114.0,1.4,17.0,506.0,870.79,667.61
2016,2,13,10,15,779.0,117.5,1.6,17.5,546.5,904.6,689.67
2016,2,13,10,30,798.0,121.0,1.8,18.0,587.0,935.62,709.82
2016,2,13,10,45,814.0,123.0,2.0,19.0,621.0,952.73,719.16
2016,2,13,11,0,830.0,125.0,2.2,20.0,655.0,972.9,730.64
2016,2,13,11,15,839.5,127.0,2.3,20.5,680.5,983.17,735.81
2016,2,13,11,30,849.0,129.0,2.4,21.0,706.0,989.69,738.71
2016,2,13,11,45,882.0,117.0,2.55,21.5,730.0,999.05,744.16
2016,2,13,12,0,915.0,105.0,2.7,22.0,754.0,994.44,740.43
2016,2,13,12,15,917.5,105.5,2.8,22.0,763.0,981.08,732.07
2016,2,13,12,30,920.0,106.0,2.9,22.0,772.0,963.93,721.33
2016,2,13,12,45,631.0,218.5,3.05,22.0,675.0,816.09,620.27
2016,2,13,13,0,342.0,331.0,3.2,22.0,578.0,644.64,493.17
2016,2,13,13,15,630.0,217.5,3.25,22.0,666.5,768.06,589.28
2016,2,13,13,30,918.0,104.0,3.3,22.0,755.0,844.9,645.07
2016,2,13,13,45,639.0,202.0,3.4,22.0,650.5,704.28,542.66
2016,2,13,14,0,360.0,300.0,3.5,22.0,546.0,556.63,430.49
2016,2,13,14,15,384.5,281.5,3.55,22.0,535.0,534.21,414.88
2016,2,13,14,30,409.0,263.0,3.6,22.0,524.0,508.91,396.01
2016,2,13,14,45,635.5,180.0,3.65,22.0,562.0,545.12,424.3
2016,2,13,15,0,862.0,97.0,3.7,22.0,600.0,546.15,423.58
2016,2,13,15,15,844.5,94.5,3.6,21.5,559.5,485.55,374.26
2016,2,13,15,30,827.0,92.0,3.5,21.0,519.0,425.23,323.86
2016,2,13,15,45,802.5,88.5,3.45,21.0,473.0,362.15,269.47
2016,2,13,16,0,778.0,85.0,3.4,21.0,427.0,300.82,215.53
2016,2,13,16,15,744.0,80.5,3.0,20.0,376.5,238.53,161.71
2016,2,13,16,30,710.0,76.0,2.6,19.0,326.0,176.57,109.86
2016,2,13,16,45,659.0,69.5,2.2,18.5,273.0,117.9,66.29
2016,2,13,17,0,608.0,63.0,1.8,18.0,220.0,65.51,38.21
2016,2,13,17,15,529.5,54.5,1.8,17.0,167.5,42.24,31.58
2016,2,13,17,30,451.0,46.0,1.8,16.0,115.0,36.79,26.45
2016,2,13,17,45,316.5,32.5,1.85,15.5,71.5,26.45,16.38
2016,2,13,18,0,182.0,19.0,1.9,15.0,28.0,15.69,0.0
2016,2,13,18,15,91.0,9.5,2.15,15.0,14.0,8.64,0.0
2016,2,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,8.0,3.1,11.5,8.0,7.28,0.0
2016,2,14,7,30,0.0,16.0,3.3,12.0,16.0,14.1,0.0
2016,2,14,7,45,28.5,37.0,3.55,13.0,41.5,62.56,45.31
2016,2,14,8,0,57.0,58.0,3.8,14.0,67.0,117.23,93.8
2016,2,14,8,15,72.5,81.0,4.3,14.5,97.0,157.36,129.16
2016,2,14,8,30,88.0,104.0,4.8,15.0,127.0,197.74,164.05
2016,2,14,8,45,96.5,127.0,5.35,16.0,157.5,233.18,193.49
2016,2,14,9,0,105.0,150.0,5.9,17.0,188.0,268.63,222.15
2016,2,14,9,15,112.0,171.5,6.1,17.5,217.0,300.71,247.66
2016,2,14,9,30,119.0,193.0,6.3,18.0,246.0,332.7,272.61
2016,2,14,9,45,180.0,211.5,6.55,19.0,301.0,409.3,334.05
2016,2,14,10,0,241.0,230.0,6.8,20.0,356.0,488.04,395.63
2016,2,14,10,15,239.0,251.0,6.8,20.0,383.5,511.91,412.72
2016,2,14,10,30,237.0,272.0,6.8,20.0,411.0,534.49,428.84
2016,2,14,10,45,119.5,225.0,6.8,20.5,295.0,363.02,290.62
2016,2,14,11,0,2.0,178.0,6.8,21.0,179.0,166.34,129.36
2016,2,14,11,15,3.0,184.0,6.65,21.0,186.0,172.57,134.32
2016,2,14,11,30,4.0,190.0,6.5,21.0,193.0,178.8,139.12
2016,2,14,11,45,88.5,271.0,6.4,21.5,334.5,356.96,281.95
2016,2,14,12,0,173.0,352.0,6.3,22.0,476.0,540.07,422.51
2016,2,14,12,15,313.5,323.5,6.1,22.0,551.0,648.71,506.77
2016,2,14,12,30,454.0,295.0,5.9,22.0,626.0,749.4,583.06
2016,2,14,12,45,342.5,326.0,5.75,22.5,575.5,654.22,508.12
2016,2,14,13,0,231.0,357.0,5.6,23.0,525.0,563.21,436.5
2016,2,14,13,15,284.0,342.0,5.4,23.0,546.0,592.29,459.09
2016,2,14,13,30,337.0,327.0,5.2,23.0,567.0,604.02,468.29
2016,2,14,13,45,364.5,311.0,5.05,23.0,565.5,590.83,458.58
2016,2,14,14,0,392.0,295.0,4.9,23.0,564.0,574.66,446.57
2016,2,14,14,15,405.5,279.0,4.8,23.0,548.5,545.97,424.89
2016,2,14,14,30,419.0,263.0,4.7,23.0,533.0,515.27,401.36
2016,2,14,14,45,619.0,186.5,4.6,23.0,562.5,542.1,422.17
2016,2,14,15,0,819.0,110.0,4.5,23.0,592.0,537.21,416.74
2016,2,14,15,15,528.0,170.5,4.3,22.5,473.5,406.55,314.72
2016,2,14,15,30,237.0,231.0,4.1,22.0,355.0,301.84,233.92
2016,2,14,15,45,286.0,202.5,3.9,22.0,339.0,278.36,213.33
2016,2,14,16,0,335.0,174.0,3.7,22.0,323.0,246.73,184.84
2016,2,14,16,15,313.0,158.0,3.25,21.0,284.5,203.82,149.52
2016,2,14,16,30,291.0,142.0,2.8,20.0,246.0,163.54,117.0
2016,2,14,16,45,269.5,121.5,2.4,19.5,205.5,122.69,85.68
2016,2,14,17,0,248.0,101.0,2.0,19.0,165.0,84.85,60.79
2016,2,14,17,15,211.5,80.0,2.0,18.0,126.0,61.37,48.12
2016,2,14,17,30,175.0,59.0,2.0,17.0,87.0,46.14,34.45
2016,2,14,17,45,87.5,40.0,2.05,16.5,54.0,31.74,20.84
2016,2,14,18,0,0.0,21.0,2.1,16.0,21.0,18.0,0.0
2016,2,14,18,15,0.0,10.5,2.3,16.0,10.5,9.55,0.0
2016,2,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,55.5,11.0,2.7,12.5,14.0,37.86,0.0
2016,2,15,7,30,111.0,22.0,3.0,13.0,28.0,111.35,18.61
2016,2,15,7,45,257.0,37.0,3.35,13.5,72.0,234.81,185.83
2016,2,15,8,0,403.0,52.0,3.7,14.0,116.0,359.91,297.46
2016,2,15,8,15,484.0,62.0,3.85,14.5,168.5,447.81,373.65
2016,2,15,8,30,565.0,72.0,4.0,15.0,221.0,540.94,450.67
2016,2,15,8,45,633.5,76.0,4.2,16.0,276.5,621.65,512.92
2016,2,15,9,0,702.0,80.0,4.4,17.0,332.0,704.85,574.77
2016,2,15,9,15,737.5,85.0,4.5,17.5,383.5,763.35,616.55
2016,2,15,9,30,773.0,90.0,4.6,18.0,435.0,815.67,652.78
2016,2,15,9,45,803.5,92.0,4.75,18.5,483.0,864.49,686.07
2016,2,15,10,0,834.0,94.0,4.9,19.0,531.0,911.31,717.42
2016,2,15,10,15,851.0,97.0,4.9,19.0,572.0,944.24,738.87
2016,2,15,10,30,868.0,100.0,4.9,19.0,613.0,974.04,758.08
2016,2,15,10,45,880.5,102.0,4.95,19.5,647.0,994.91,769.89
2016,2,15,11,0,893.0,104.0,5.0,20.0,681.0,1012.11,779.26
2016,2,15,11,15,900.5,106.0,5.05,20.5,707.0,1010.36,775.59
2016,2,15,11,30,908.0,108.0,5.1,21.0,733.0,1015.05,776.72
2016,2,15,11,45,913.0,109.0,5.2,21.5,750.5,1012.27,773.2
2016,2,15,12,0,918.0,110.0,5.3,22.0,768.0,1005.56,767.18
2016,2,15,12,15,920.0,110.5,5.35,22.0,776.5,991.56,757.43
2016,2,15,12,30,922.0,111.0,5.4,22.0,785.0,973.76,745.2
2016,2,15,12,45,923.5,110.0,5.45,22.0,785.0,950.17,729.03
2016,2,15,13,0,925.0,109.0,5.5,22.0,785.0,922.98,710.38
2016,2,15,13,15,922.5,108.5,5.4,22.0,776.5,889.47,686.41
2016,2,15,13,30,920.0,108.0,5.3,22.0,768.0,852.83,660.26
2016,2,15,13,45,919.5,104.5,5.25,22.0,751.0,811.67,631.11
2016,2,15,14,0,919.0,101.0,5.2,22.0,734.0,767.6,599.73
2016,2,15,14,15,911.5,100.0,5.1,22.0,708.5,718.59,562.72
2016,2,15,14,30,904.0,99.0,5.0,22.0,683.0,667.61,522.91
2016,2,15,14,45,897.0,95.0,4.9,22.0,650.5,612.28,479.0
2016,2,15,15,0,890.0,91.0,4.8,22.0,618.0,555.48,432.81
2016,2,15,15,15,875.0,88.5,4.55,21.5,577.5,495.01,382.93
2016,2,15,15,30,860.0,86.0,4.3,21.0,537.0,433.88,331.11
2016,2,15,15,45,846.5,80.5,4.1,21.0,492.0,370.69,275.84
2016,2,15,16,0,833.0,75.0,3.9,21.0,447.0,307.9,219.87
2016,2,15,16,15,803.5,71.0,3.35,20.0,396.0,243.6,163.7
2016,2,15,16,30,774.0,67.0,2.8,19.0,345.0,182.21,111.72
2016,2,15,16,45,738.0,60.5,2.3,18.0,292.0,121.18,65.85
2016,2,15,17,0,702.0,54.0,1.8,17.0,239.0,64.49,35.57
2016,2,15,17,15,629.0,47.0,1.7,16.0,184.5,39.38,29.24
2016,2,15,17,30,556.0,40.0,1.6,15.0,130.0,34.44,24.6
2016,2,15,17,45,430.0,29.5,1.5,14.5,82.5,23.71,14.42
2016,2,15,18,0,304.0,19.0,1.4,14.0,35.0,15.61,0.0
2016,2,15,18,15,152.0,9.5,1.4,13.5,17.5,8.64,0.0
2016,2,15,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,124.0,10.5,2.2,9.5,17.5,71.89,0.0
2016,2,16,7,30,248.0,21.0,2.5,10.0,35.0,187.73,60.4
2016,2,16,7,45,376.0,33.0,2.85,11.0,81.0,303.26,243.73
2016,2,16,8,0,504.0,45.0,3.2,12.0,127.0,419.06,348.07
2016,2,16,8,15,578.5,53.0,3.15,13.0,180.5,503.75,420.47
2016,2,16,8,30,653.0,61.0,3.1,14.0,234.0,593.29,491.23
2016,2,16,8,45,699.5,66.5,3.05,15.0,288.0,661.64,541.85
2016,2,16,9,0,746.0,72.0,3.0,16.0,342.0,726.18,587.12
2016,2,16,9,15,777.5,76.0,3.35,17.0,393.0,781.86,626.02
2016,2,16,9,30,809.0,80.0,3.7,18.0,444.0,836.41,663.06
2016,2,16,9,45,830.5,83.5,4.05,19.0,490.5,879.71,691.2
2016,2,16,10,0,852.0,87.0,4.4,20.0,537.0,920.61,717.22
2016,2,16,10,15,868.0,89.5,4.4,20.5,577.5,952.32,735.97
2016,2,16,10,30,884.0,92.0,4.4,21.0,618.0,970.88,745.61
2016,2,16,10,45,893.5,94.5,4.4,21.5,651.0,989.56,755.41
2016,2,16,11,0,903.0,97.0,4.4,22.0,684.0,1004.59,762.76
2016,2,16,11,15,910.5,98.5,4.25,22.5,710.0,1012.68,764.61
2016,2,16,11,30,918.0,100.0,4.1,23.0,736.0,1016.87,763.99
2016,2,16,11,45,913.5,105.5,3.95,23.5,751.0,1010.1,756.14
2016,2,16,12,0,909.0,111.0,3.8,24.0,766.0,999.4,745.95
2016,2,16,12,15,910.5,111.5,3.65,24.0,774.5,985.03,734.97
2016,2,16,12,30,912.0,112.0,3.5,24.0,783.0,966.92,721.66
2016,2,16,12,45,907.5,114.0,3.4,24.5,782.0,941.36,702.47
2016,2,16,13,0,903.0,116.0,3.3,25.0,781.0,912.48,681.25
2016,2,16,13,15,900.0,115.5,3.1,25.0,771.5,879.1,657.8
2016,2,16,13,30,897.0,115.0,2.9,25.0,762.0,842.69,632.34
2016,2,16,13,45,888.0,115.5,2.75,25.0,743.5,805.18,606.46
2016,2,16,14,0,879.0,116.0,2.6,25.0,725.0,759.33,574.58
2016,2,16,14,15,870.0,114.0,2.45,25.0,699.0,708.96,537.58
2016,2,16,14,30,861.0,112.0,2.3,25.0,673.0,656.93,498.67
2016,2,16,14,45,853.5,108.0,2.15,25.0,640.0,602.37,457.11
2016,2,16,15,0,846.0,104.0,2.0,25.0,607.0,546.54,413.52
2016,2,16,15,15,833.0,94.5,1.8,24.5,562.5,481.88,362.84
2016,2,16,15,30,820.0,85.0,1.6,24.0,518.0,417.17,310.5
2016,2,16,15,45,793.0,87.5,1.45,24.0,476.0,359.1,261.31
2016,2,16,16,0,766.0,90.0,1.3,24.0,434.0,302.91,212.79
2016,2,16,16,15,732.5,85.0,1.25,23.0,383.5,237.76,158.46
2016,2,16,16,30,699.0,80.0,1.2,22.0,333.0,178.68,110.18
2016,2,16,16,45,653.5,73.0,1.2,21.5,280.5,120.54,67.59
2016,2,16,17,0,608.0,66.0,1.2,21.0,228.0,68.03,39.57
2016,2,16,17,15,531.5,57.0,1.3,20.0,175.5,43.97,32.73
2016,2,16,17,30,455.0,48.0,1.4,19.0,123.0,38.17,27.4
2016,2,16,17,45,331.5,34.5,1.55,18.0,78.0,27.94,17.79
2016,2,16,18,0,208.0,21.0,1.7,17.0,33.0,17.29,0.92
2016,2,16,18,15,104.0,10.5,1.8,16.5,16.5,9.55,0.0
2016,2,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,7,15,140.5,10.5,2.15,7.5,19.0,80.32,0.0
2016,2,17,7,30,281.0,21.0,2.3,8.0,38.0,207.81,89.6
2016,2,17,7,45,407.0,32.5,2.45,9.0,85.5,321.77,261.33
2016,2,17,8,0,533.0,44.0,2.6,10.0,133.0,437.38,365.0
2016,2,17,8,15,605.5,51.5,2.75,11.0,187.5,521.33,436.8
2016,2,17,8,30,678.0,59.0,2.9,12.0,242.0,604.31,502.81
2016,2,17,8,45,723.0,64.5,3.1,13.0,296.5,673.25,554.92
2016,2,17,9,0,768.0,70.0,3.3,14.0,351.0,742.87,605.34
2016,2,17,9,15,798.5,74.0,3.3,14.5,402.5,798.43,643.67
2016,2,17,9,30,829.0,78.0,3.3,15.0,454.0,852.74,680.0
2016,2,17,9,45,850.0,81.0,3.35,16.0,500.5,895.49,706.13
2016,2,17,10,0,871.0,84.0,3.4,17.0,547.0,935.75,730.01
2016,2,17,10,15,886.0,86.5,3.25,17.5,588.0,957.16,740.31
2016,2,17,10,30,901.0,89.0,3.1,18.0,629.0,984.85,754.92
2016,2,17,10,45,910.5,91.5,3.0,18.5,662.5,1003.75,763.7
2016,2,17,11,0,920.0,94.0,2.9,19.0,696.0,1018.92,770.02
2016,2,17,11,15,927.5,95.0,2.8,19.0,722.0,1026.48,772.8
2016,2,17,11,30,935.0,96.0,2.7,19.0,748.0,1030.08,773.14
2016,2,17,11,45,936.0,99.0,2.6,19.5,764.5,1025.68,766.88
2016,2,17,12,0,937.0,102.0,2.5,20.0,781.0,1017.26,758.24
2016,2,17,12,15,939.0,102.5,2.45,20.0,790.0,1003.02,747.95
2016,2,17,12,30,941.0,103.0,2.4,20.0,799.0,984.89,735.31
2016,2,17,12,45,939.5,103.5,2.4,20.5,798.5,959.81,717.33
2016,2,17,13,0,938.0,104.0,2.4,21.0,798.0,931.17,697.16
2016,2,17,13,15,935.5,103.5,2.4,21.0,789.0,897.22,674.79
2016,2,17,13,30,933.0,103.0,2.4,21.0,780.0,860.07,650.21
2016,2,17,13,45,926.5,103.0,2.4,21.5,761.5,817.37,620.49
2016,2,17,14,0,920.0,103.0,2.4,22.0,743.0,772.13,588.91
2016,2,17,14,15,911.5,101.5,2.35,22.0,717.0,721.74,552.75
2016,2,17,14,30,903.0,100.0,2.3,22.0,691.0,669.49,513.79
2016,2,17,14,45,890.5,98.5,2.3,22.0,657.0,613.32,471.17
2016,2,17,15,0,878.0,97.0,2.3,22.0,623.0,556.89,427.03
2016,2,17,15,15,862.0,94.0,2.2,21.5,582.0,495.29,378.06
2016,2,17,15,30,846.0,91.0,2.1,21.0,541.0,433.79,327.5
2016,2,17,15,45,822.5,88.0,2.05,21.0,494.0,370.08,273.31
2016,2,17,16,0,799.0,85.0,2.0,21.0,447.0,307.96,219.28
2016,2,17,16,15,767.0,80.5,1.8,20.0,396.0,244.49,164.89
2016,2,17,16,30,735.0,76.0,1.6,19.0,345.0,181.05,112.04
2016,2,17,16,45,687.5,70.0,1.4,18.5,291.0,121.26,67.64
2016,2,17,17,0,640.0,64.0,1.2,18.0,237.0,67.3,38.82
2016,2,17,17,15,566.0,55.5,1.3,17.0,183.5,42.69,32.06
2016,2,17,17,30,492.0,47.0,1.4,16.0,130.0,37.25,27.01
2016,2,17,17,45,366.5,34.5,1.5,15.5,83.5,27.88,18.06
2016,2,17,18,0,241.0,22.0,1.6,15.0,37.0,18.17,2.92
2016,2,17,18,15,120.5,11.0,1.75,14.5,18.5,10.01,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,18,7,15,79.5,13.5,3.25,12.5,18.5,52.39,0.0
2016,2,18,7,30,159.0,27.0,3.4,13.0,37.0,149.27,73.67
2016,2,18,7,45,291.0,42.5,3.6,13.5,83.5,263.21,211.62
2016,2,18,8,0,423.0,58.0,3.8,14.0,130.0,380.55,315.42
2016,2,18,8,15,501.0,68.5,4.05,14.5,183.5,468.77,391.39
2016,2,18,8,30,579.0,79.0,4.3,15.0,237.0,561.67,468.04
2016,2,18,8,45,289.5,97.0,4.55,16.0,176.0,373.65,312.53
2016,2,18,9,0,0.0,115.0,4.8,17.0,115.0,109.59,86.54
2016,2,18,9,15,52.5,157.5,4.85,17.5,181.5,213.87,174.44
2016,2,18,9,30,105.0,200.0,4.9,18.0,248.0,311.39,254.05
2016,2,18,9,45,55.5,190.0,4.95,19.0,215.5,250.84,202.03
2016,2,18,10,0,6.0,180.0,5.0,20.0,183.0,176.63,139.22
2016,2,18,10,15,21.0,214.0,5.0,20.5,226.5,225.49,178.38
2016,2,18,10,30,36.0,248.0,5.0,21.0,270.0,293.3,231.53
2016,2,18,10,45,479.0,171.5,5.05,21.5,486.5,687.3,545.17
2016,2,18,11,0,922.0,95.0,5.1,22.0,703.0,1023.42,783.17
2016,2,18,11,15,929.5,96.5,5.1,22.0,729.0,1031.55,785.3
2016,2,18,11,30,937.0,98.0,5.1,22.0,755.0,1035.69,787.09
2016,2,18,11,45,944.0,97.5,5.15,22.5,773.0,1033.0,783.24
2016,2,18,12,0,951.0,97.0,5.2,23.0,791.0,1026.24,776.85
2016,2,18,12,15,953.0,97.5,5.2,23.0,799.5,1011.81,766.55
2016,2,18,12,30,955.0,98.0,5.2,23.0,808.0,993.44,753.74
2016,2,18,12,45,956.0,97.0,5.25,23.5,808.0,968.66,735.52
2016,2,18,13,0,957.0,96.0,5.3,24.0,808.0,940.16,714.85
2016,2,18,13,15,954.5,96.0,5.3,24.0,799.0,906.19,691.53
2016,2,18,13,30,952.0,96.0,5.3,24.0,790.0,868.95,665.87
2016,2,18,13,45,947.5,94.5,5.35,24.0,772.0,825.52,635.98
2016,2,18,14,0,943.0,93.0,5.4,24.0,754.0,779.38,603.89
2016,2,18,14,15,935.5,91.5,5.35,24.0,727.5,728.68,566.68
2016,2,18,14,30,928.0,90.0,5.3,24.0,701.0,675.97,526.04
2016,2,18,14,45,906.5,92.5,5.3,24.0,664.5,617.33,480.02
2016,2,18,15,0,885.0,95.0,5.3,24.0,628.0,559.07,433.11
2016,2,18,15,15,869.0,92.5,5.2,24.0,587.0,497.52,382.29
2016,2,18,15,30,853.0,90.0,5.1,24.0,546.0,436.03,330.14
2016,2,18,15,45,827.0,87.5,5.0,24.0,498.5,371.44,274.49
2016,2,18,16,0,801.0,85.0,4.9,24.0,451.0,308.72,219.49
2016,2,18,16,15,769.0,80.5,4.65,23.0,399.5,245.05,164.68
2016,2,18,16,30,737.0,76.0,4.4,22.0,348.0,184.68,114.24
2016,2,18,16,45,686.5,70.5,4.15,21.5,293.5,121.54,67.32
2016,2,18,17,0,636.0,65.0,3.9,21.0,239.0,67.91,38.94
2016,2,18,17,15,561.0,57.0,3.9,20.0,185.5,43.81,32.61
2016,2,18,17,30,486.0,49.0,3.9,19.0,132.0,38.87,28.05
2016,2,18,17,45,356.5,36.0,3.9,18.5,85.0,29.11,18.89
2016,2,18,18,0,227.0,23.0,3.9,18.0,38.0,18.99,4.49
2016,2,18,18,15,113.5,11.5,4.05,17.5,19.0,10.46,0.0
2016,2,18,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,7,15,93.0,13.5,4.05,15.5,20.0,59.29,0.0
2016,2,19,7,30,186.0,27.0,4.2,16.0,40.0,165.4,91.75
2016,2,19,7,45,321.0,40.5,4.35,16.5,87.0,278.68,222.99
2016,2,19,8,0,456.0,54.0,4.5,17.0,134.0,399.4,328.51
2016,2,19,8,15,531.5,63.0,4.65,17.5,187.5,485.07,401.78
2016,2,19,8,30,607.0,72.0,4.8,18.0,241.0,575.38,474.96
2016,2,19,8,45,303.5,62.5,5.0,18.5,147.0,336.89,281.68
2016,2,19,9,0,0.0,53.0,5.2,19.0,53.0,46.78,33.65
2016,2,19,9,15,20.0,119.5,5.15,19.5,129.0,138.62,110.51
2016,2,19,9,30,40.0,186.0,5.1,20.0,205.0,235.1,188.82
2016,2,19,9,45,45.5,207.0,5.1,20.5,230.5,262.51,209.82
2016,2,19,10,0,51.0,228.0,5.1,21.0,256.0,289.91,230.61
2016,2,19,10,15,160.5,252.0,5.05,21.5,348.0,437.75,348.3
2016,2,19,10,30,270.0,276.0,5.0,22.0,440.0,588.94,463.5
2016,2,19,10,45,576.0,191.5,4.95,22.5,566.0,805.88,628.51
2016,2,19,11,0,882.0,107.0,4.9,23.0,692.0,1010.24,768.38
2016,2,19,11,15,889.5,109.0,4.85,23.0,717.5,1008.24,764.0
2016,2,19,11,30,897.0,111.0,4.8,23.0,743.0,1012.88,765.78
2016,2,19,11,45,893.0,116.0,4.75,23.5,758.0,1005.8,758.18
2016,2,19,12,0,889.0,121.0,4.7,24.0,773.0,1005.0,755.13
2016,2,19,12,15,890.5,121.5,4.65,24.0,781.5,990.27,744.29
2016,2,19,12,30,892.0,122.0,4.6,24.0,790.0,962.6,724.88
2016,2,19,12,45,890.5,122.5,4.55,24.5,789.0,938.31,706.54
2016,2,19,13,0,889.0,123.0,4.5,25.0,788.0,918.55,691.46
2016,2,19,13,15,885.5,122.5,4.4,25.0,778.5,884.17,667.73
2016,2,19,13,30,882.0,122.0,4.3,25.0,769.0,846.8,641.95
2016,2,19,13,45,875.5,121.0,4.25,25.5,751.0,803.8,611.18
2016,2,19,14,0,869.0,120.0,4.2,26.0,733.0,758.44,578.51
2016,2,19,14,15,860.0,118.5,4.1,26.0,706.5,708.75,541.76
2016,2,19,14,30,851.0,117.0,4.0,26.0,680.0,657.4,503.07
2016,2,19,14,45,837.5,114.5,3.95,26.0,646.0,601.09,459.97
2016,2,19,15,0,824.0,112.0,3.9,26.0,612.0,544.14,415.26
2016,2,19,15,15,806.0,109.0,3.7,25.5,571.5,484.26,367.58
2016,2,19,15,30,788.0,106.0,3.5,25.0,531.0,424.82,318.81
2016,2,19,15,45,763.5,102.0,3.35,25.0,484.5,360.68,264.74
2016,2,19,16,0,739.0,98.0,3.2,25.0,438.0,300.18,212.62
2016,2,19,16,15,704.5,92.5,2.85,24.0,387.5,238.26,160.33
2016,2,19,16,30,670.0,87.0,2.5,23.0,337.0,180.06,112.53
2016,2,19,16,45,619.5,80.5,2.2,22.5,284.0,123.46,71.14
2016,2,19,17,0,569.0,74.0,1.9,22.0,231.0,73.21,44.38
2016,2,19,17,15,493.5,64.0,1.95,21.0,179.0,49.41,37.34
2016,2,19,17,30,418.0,54.0,2.0,20.0,127.0,43.03,31.55
2016,2,19,17,45,297.0,39.5,2.15,19.5,82.0,32.1,21.4
2016,2,19,18,0,176.0,25.0,2.3,19.0,37.0,19.68,5.93
2016,2,19,18,15,88.0,12.5,2.65,19.0,18.5,11.37,0.0
2016,2,19,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,20,7,15,62.0,14.0,2.75,17.5,18.0,44.13,0.0
2016,2,20,7,30,124.0,28.0,3.0,18.0,36.0,133.62,79.04
2016,2,20,7,45,236.5,44.5,3.3,18.5,80.0,232.51,184.35
2016,2,20,8,0,349.0,61.0,3.6,19.0,124.0,336.57,274.5
2016,2,20,8,15,422.0,73.0,3.85,19.5,174.0,416.83,342.55
2016,2,20,8,30,495.0,85.0,4.1,20.0,224.0,507.04,415.78
2016,2,20,8,45,547.5,93.0,4.35,20.5,275.5,578.38,471.38
2016,2,20,9,0,600.0,101.0,4.6,21.0,327.0,651.33,526.07
2016,2,20,9,15,300.0,100.5,4.65,21.0,213.5,402.89,329.43
2016,2,20,9,30,0.0,100.0,4.7,21.0,100.0,90.21,68.77
2016,2,20,9,45,0.0,97.5,4.8,21.5,97.5,87.22,66.2
2016,2,20,10,0,0.0,95.0,4.9,22.0,95.0,84.54,63.69
2016,2,20,10,15,0.0,102.5,4.9,22.5,102.5,91.51,69.02
2016,2,20,10,30,0.0,110.0,4.9,23.0,110.0,98.49,74.32
2016,2,20,10,45,0.0,134.0,4.95,23.5,134.0,121.25,92.19
2016,2,20,11,0,0.0,158.0,5.0,24.0,158.0,144.15,109.97
2016,2,20,11,15,0.5,163.5,5.0,24.0,164.0,149.56,114.07
2016,2,20,11,30,1.0,169.0,5.0,24.0,170.0,154.97,118.2
2016,2,20,11,45,34.0,255.5,5.0,24.5,280.5,286.39,221.2
2016,2,20,12,0,67.0,342.0,5.0,25.0,391.0,409.36,314.3
2016,2,20,12,15,39.5,294.0,4.95,25.0,323.5,327.52,251.24
2016,2,20,12,30,12.0,246.0,4.9,25.0,256.0,237.43,181.48
2016,2,20,12,45,8.5,219.0,4.9,25.5,226.5,207.36,157.96
2016,2,20,13,0,5.0,192.0,4.9,26.0,197.0,178.1,134.95
2016,2,20,13,15,6.5,204.0,4.85,26.0,209.5,190.04,144.31
2016,2,20,13,30,8.0,216.0,4.8,26.0,222.0,201.75,153.45
2016,2,20,13,45,25.0,259.5,4.8,26.0,277.5,262.51,200.74
2016,2,20,14,0,42.0,303.0,4.8,26.0,333.0,313.72,240.1
2016,2,20,14,15,72.0,309.0,4.7,26.0,358.5,335.24,257.01
2016,2,20,14,30,102.0,315.0,4.6,26.0,384.0,353.36,271.15
2016,2,20,14,45,93.5,297.0,4.5,26.0,357.5,323.63,248.43
2016,2,20,15,0,85.0,279.0,4.4,26.0,331.0,294.94,226.5
2016,2,20,15,15,98.5,263.0,4.2,25.5,319.5,279.33,214.88
2016,2,20,15,30,112.0,247.0,4.0,25.0,308.0,262.18,201.65
2016,2,20,15,45,82.5,220.0,3.8,25.0,263.0,219.33,168.32
2016,2,20,16,0,53.0,193.0,3.6,25.0,218.0,180.57,138.35
2016,2,20,16,15,47.5,172.0,3.2,24.5,192.5,156.08,119.27
2016,2,20,16,30,42.0,151.0,2.8,24.0,167.0,132.56,100.88
2016,2,20,16,45,35.0,128.5,2.4,23.5,140.5,108.81,82.42
2016,2,20,17,0,28.0,106.0,2.0,23.0,114.0,86.39,65.18
2016,2,20,17,15,16.5,84.0,2.25,22.5,88.5,69.82,54.61
2016,2,20,17,30,5.0,62.0,2.5,22.0,63.0,52.11,39.05
2016,2,20,17,45,2.5,40.0,2.75,22.0,40.5,34.24,23.0
2016,2,20,18,0,0.0,18.0,3.0,22.0,18.0,15.86,4.28
2016,2,20,18,15,0.0,9.0,3.35,21.5,9.0,8.19,0.0
2016,2,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,6.0,2.35,17.5,6.0,5.46,0.0
2016,2,21,7,30,0.0,12.0,2.6,18.0,12.0,10.54,1.4
2016,2,21,7,45,0.0,25.0,2.85,18.5,25.0,22.02,12.34
2016,2,21,8,0,0.0,38.0,3.1,19.0,38.0,33.52,22.31
2016,2,21,8,15,0.0,53.5,3.25,19.0,53.5,47.81,34.56
2016,2,21,8,30,0.0,69.0,3.4,19.0,69.0,62.76,47.21
2016,2,21,8,45,0.0,90.0,3.6,19.5,90.0,83.61,64.47
2016,2,21,9,0,0.0,111.0,3.8,20.0,111.0,104.36,81.34
2016,2,21,9,15,0.5,132.0,3.75,20.0,132.0,125.43,98.4
2016,2,21,9,30,1.0,153.0,3.7,20.0,153.0,146.45,115.19
2016,2,21,9,45,22.5,190.5,3.65,20.0,202.5,204.84,162.74
2016,2,21,10,0,44.0,228.0,3.6,20.0,252.0,282.39,224.41
2016,2,21,10,15,22.0,159.5,3.5,20.0,171.5,179.75,141.62
2016,2,21,10,30,0.0,91.0,3.4,20.0,91.0,80.67,60.58
2016,2,21,10,45,5.0,156.5,3.3,20.5,160.0,147.98,114.87
2016,2,21,11,0,10.0,222.0,3.2,21.0,229.0,217.76,169.65
2016,2,21,11,15,7.5,206.5,3.05,21.0,212.0,198.63,154.08
2016,2,21,11,30,5.0,191.0,2.9,21.0,195.0,180.17,139.26
2016,2,21,11,45,10.0,225.0,2.75,21.0,233.0,217.71,168.7
2016,2,21,12,0,15.0,259.0,2.6,21.0,271.0,255.18,197.6
2016,2,21,12,15,19.0,274.5,2.4,21.0,289.5,273.04,211.09
2016,2,21,12,30,23.0,290.0,2.2,21.0,308.0,290.56,224.28
2016,2,21,12,45,13.5,236.5,2.05,21.0,247.5,228.5,176.16
2016,2,21,13,0,4.0,183.0,1.9,21.0,187.0,168.77,129.48
2016,2,21,13,15,4.5,187.0,1.65,21.0,191.0,172.46,132.48
2016,2,21,13,30,5.0,191.0,1.4,21.0,195.0,176.05,135.24
2016,2,21,13,45,4.0,184.0,1.2,21.5,187.0,168.28,128.87
2016,2,21,14,0,3.0,177.0,1.0,22.0,179.0,160.65,122.67
2016,2,21,14,15,68.0,250.0,0.9,22.0,295.5,276.53,213.25
2016,2,21,14,30,133.0,323.0,0.8,22.0,412.0,385.99,294.53
2016,2,21,14,45,121.5,305.0,0.7,22.0,383.0,351.72,267.93
2016,2,21,15,0,110.0,287.0,0.6,22.0,354.0,314.96,240.38
2016,2,21,15,15,105.0,267.0,0.55,21.5,328.0,285.69,218.81
2016,2,21,15,30,100.0,247.0,0.5,21.0,302.0,257.16,197.39
2016,2,21,15,45,50.0,186.0,0.45,21.0,213.5,179.64,138.08
2016,2,21,16,0,0.0,125.0,0.4,21.0,125.0,109.46,83.96
2016,2,21,16,15,0.0,110.0,0.4,20.5,110.0,96.15,73.85
2016,2,21,16,30,0.0,95.0,0.4,20.0,95.0,82.97,63.46
2016,2,21,16,45,0.0,79.5,0.45,20.0,79.5,69.5,52.52
2016,2,21,17,0,0.0,64.0,0.5,20.0,64.0,56.16,41.5
2016,2,21,17,15,0.0,49.0,0.55,20.0,49.0,43.26,32.23
2016,2,21,17,30,0.0,34.0,0.6,20.0,34.0,29.97,20.39
2016,2,21,17,45,0.0,21.0,0.65,20.0,21.0,18.48,10.03
2016,2,21,18,0,0.0,8.0,0.7,20.0,8.0,7.02,0.0
2016,2,21,18,15,0.0,4.0,0.7,19.5,4.0,3.64,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
