Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,8.0,2.85,15.0,8.0,7.28,0.0
2016,2,22,7,30,0.0,16.0,3.1,15.0,16.0,14.08,4.31
2016,2,22,7,45,0.0,33.5,3.35,15.5,33.5,30.08,19.24
2016,2,22,8,0,0.0,51.0,3.6,16.0,51.0,47.7,34.56
2016,2,22,8,15,0.0,70.5,3.65,16.0,70.5,67.25,51.45
2016,2,22,8,30,0.0,90.0,3.7,16.0,90.0,86.46,67.81
2016,2,22,8,45,18.0,120.5,3.8,16.5,128.0,132.77,107.05
2016,2,22,9,0,36.0,151.0,3.9,17.0,166.0,193.88,157.67
2016,2,22,9,15,18.0,114.0,3.85,17.0,121.5,120.93,96.47
2016,2,22,9,30,0.0,77.0,3.8,17.0,77.0,68.13,51.62
2016,2,22,9,45,0.0,69.5,3.75,17.5,69.5,61.48,45.85
2016,2,22,10,0,0.0,62.0,3.7,18.0,62.0,54.83,40.11
2016,2,22,10,15,0.0,112.0,3.6,18.5,112.0,100.55,77.49
2016,2,22,10,30,0.0,162.0,3.5,19.0,162.0,149.1,116.41
2016,2,22,10,45,23.5,227.5,3.45,19.5,243.5,237.82,187.44
2016,2,22,11,0,47.0,293.0,3.4,20.0,325.0,348.46,273.14
2016,2,22,11,15,47.5,304.0,3.25,20.0,337.5,358.18,279.6
2016,2,22,11,30,48.0,315.0,3.1,20.0,350.0,367.69,286.23
2016,2,22,11,45,129.0,342.5,3.0,20.5,438.5,490.96,380.33
2016,2,22,12,0,210.0,370.0,2.9,21.0,527.0,593.59,455.59
2016,2,22,12,15,229.5,372.0,2.7,21.0,545.5,606.34,463.66
2016,2,22,12,30,249.0,374.0,2.5,21.0,564.0,617.41,470.95
2016,2,22,12,45,333.5,351.0,2.4,21.5,605.0,672.8,510.84
2016,2,22,13,0,418.0,328.0,2.3,22.0,646.0,708.11,535.64
2016,2,22,13,15,624.5,236.5,2.15,22.0,705.5,786.7,593.68
2016,2,22,13,30,831.0,145.0,2.0,22.0,765.0,831.49,625.13
2016,2,22,13,45,825.5,144.0,1.95,22.0,747.5,790.7,596.89
2016,2,22,14,0,820.0,143.0,1.9,22.0,730.0,747.63,566.68
2016,2,22,14,15,810.5,141.0,1.85,22.0,704.0,698.8,531.42
2016,2,22,14,30,801.0,139.0,1.8,22.0,678.0,648.52,494.38
2016,2,22,14,45,787.0,136.0,1.8,22.0,644.5,593.49,453.26
2016,2,22,15,0,773.0,133.0,1.8,22.0,611.0,537.41,410.18
2016,2,22,15,15,754.5,129.5,1.8,21.5,570.5,478.61,364.44
2016,2,22,15,30,736.0,126.0,1.8,21.0,530.0,420.45,317.56
2016,2,22,15,45,709.5,121.5,1.85,21.0,484.0,359.53,266.78
2016,2,22,16,0,683.0,117.0,1.9,21.0,438.0,300.83,216.7
2016,2,22,16,15,648.0,110.5,1.8,20.5,388.0,241.01,166.08
2016,2,22,16,30,613.0,104.0,1.7,20.0,338.0,185.12,120.05
2016,2,22,16,45,565.0,95.0,1.6,20.0,286.0,130.05,79.34
2016,2,22,17,0,517.0,86.0,1.5,20.0,234.0,81.2,52.41
2016,2,22,17,15,445.5,74.0,1.45,19.0,182.5,55.39,42.91
2016,2,22,17,30,374.0,62.0,1.4,18.0,131.0,47.22,35.57
2016,2,22,17,45,268.5,45.5,1.35,17.5,86.0,35.18,24.45
2016,2,22,18,0,163.0,29.0,1.3,17.0,41.0,22.76,10.42
2016,2,22,18,15,81.5,14.5,1.4,16.5,20.5,13.19,0.0
2016,2,22,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,23,7,15,115.5,14.5,4.45,14.0,24.0,72.09,0.0
2016,2,23,7,30,231.0,29.0,4.8,14.0,48.0,199.43,141.98
2016,2,23,7,45,368.5,39.5,5.15,14.0,97.0,308.82,253.22
2016,2,23,8,0,506.0,50.0,5.5,14.0,146.0,430.68,361.05
2016,2,23,8,15,576.5,57.5,5.55,14.0,200.5,512.99,432.79
2016,2,23,8,30,647.0,65.0,5.6,14.0,255.0,599.77,503.99
2016,2,23,8,45,706.0,68.0,5.7,14.5,312.0,670.36,558.85
2016,2,23,9,0,765.0,71.0,5.8,15.0,369.0,748.35,617.6
2016,2,23,9,15,421.5,139.0,5.95,15.5,306.5,557.63,463.38
2016,2,23,9,30,78.0,207.0,6.1,16.0,244.0,293.78,240.41
2016,2,23,9,45,79.5,228.0,6.3,16.5,269.0,318.1,259.41
2016,2,23,10,0,81.0,249.0,6.5,17.0,294.0,342.13,277.49
2016,2,23,10,15,40.5,206.5,6.7,17.0,229.5,249.93,201.44
2016,2,23,10,30,0.0,164.0,6.9,17.0,165.0,150.99,119.05
2016,2,23,10,45,1.5,172.5,7.1,17.0,174.0,160.2,126.45
2016,2,23,11,0,3.0,181.0,7.3,17.0,183.0,169.43,133.79
2016,2,23,11,15,65.5,268.0,7.45,17.0,315.5,335.05,269.16
2016,2,23,11,30,128.0,355.0,7.6,17.0,448.0,509.03,406.78
2016,2,23,11,45,118.5,362.0,7.8,17.0,449.5,502.26,400.51
2016,2,23,12,0,109.0,369.0,8.0,17.0,451.0,478.45,381.56
2016,2,23,12,15,525.0,239.0,8.1,16.5,640.0,774.57,623.72
2016,2,23,12,30,941.0,109.0,8.2,16.0,829.0,997.9,794.67
2016,2,23,12,45,938.0,110.5,8.35,16.0,828.0,972.09,775.22
2016,2,23,13,0,935.0,112.0,8.5,16.0,827.0,942.77,754.08
2016,2,23,13,15,666.5,221.0,8.55,15.5,728.0,807.47,651.89
2016,2,23,13,30,398.0,330.0,8.6,15.0,629.0,655.86,529.63
2016,2,23,13,45,661.0,218.5,8.65,15.0,701.0,741.26,602.15
2016,2,23,14,0,924.0,107.0,8.7,15.0,773.0,783.21,638.48
2016,2,23,14,15,702.0,182.5,8.7,14.5,678.0,667.25,544.75
2016,2,23,14,30,480.0,258.0,8.7,14.0,583.0,555.68,453.19
2016,2,23,14,45,398.5,266.5,8.7,14.0,527.5,481.12,392.02
2016,2,23,15,0,317.0,275.0,8.7,14.0,472.0,419.95,341.2
2016,2,23,15,15,166.5,238.5,8.65,13.5,341.5,292.18,237.16
2016,2,23,15,30,16.0,202.0,8.6,13.0,211.0,183.42,148.45
2016,2,23,15,45,8.0,145.0,8.6,12.5,149.5,129.94,104.44
2016,2,23,16,0,0.0,88.0,8.6,12.0,88.0,77.8,60.93
2016,2,23,16,15,0.0,78.5,8.45,11.5,78.5,69.45,54.12
2016,2,23,16,30,0.0,69.0,8.3,11.0,69.0,61.0,47.11
2016,2,23,16,45,0.0,58.0,8.15,11.0,58.0,51.22,38.78
2016,2,23,17,0,0.0,47.0,8.0,11.0,47.0,41.46,30.35
2016,2,23,17,15,0.0,37.0,7.8,10.5,37.0,32.61,23.89
2016,2,23,17,30,0.0,27.0,7.6,10.0,27.0,23.77,15.73
2016,2,23,17,45,0.0,18.0,7.45,9.5,18.0,15.83,8.3
2016,2,23,18,0,0.0,9.0,7.3,9.0,9.0,7.9,0.27
2016,2,23,18,15,0.0,4.5,7.2,8.5,4.5,4.09,0.0
2016,2,23,18,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,6.9,7.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,7,15,221.0,13.0,4.5,5.5,32.0,124.83,0.0
2016,2,24,7,30,442.0,26.0,4.7,6.0,64.0,308.21,234.22
2016,2,24,7,45,551.5,35.0,4.95,6.5,118.0,409.82,345.68
2016,2,24,8,0,661.0,44.0,5.2,7.0,172.0,520.89,446.45
2016,2,24,8,15,722.5,49.5,5.4,7.5,230.0,602.11,516.48
2016,2,24,8,30,784.0,55.0,5.6,8.0,288.0,686.27,585.42
2016,2,24,8,45,825.0,58.5,5.85,9.0,345.5,753.92,637.45
2016,2,24,9,0,866.0,62.0,6.1,10.0,403.0,813.75,681.47
2016,2,24,9,15,892.0,65.0,6.05,10.5,456.5,867.12,719.16
2016,2,24,9,30,918.0,68.0,6.0,11.0,510.0,918.85,754.61
2016,2,24,9,45,941.0,68.0,6.0,11.5,559.0,961.8,783.0
2016,2,24,10,0,964.0,68.0,6.0,12.0,608.0,1002.18,809.09
2016,2,24,10,15,977.5,69.5,5.95,12.5,650.5,1032.42,827.12
2016,2,24,10,30,991.0,71.0,5.9,13.0,693.0,1059.03,842.43
2016,2,24,10,45,1004.0,69.5,5.85,13.5,728.0,1077.54,851.88
2016,2,24,11,0,1017.0,68.0,5.8,14.0,763.0,1092.04,858.59
2016,2,24,11,15,1023.0,69.0,5.7,14.5,790.0,1098.5,859.33
2016,2,24,11,30,1029.0,70.0,5.6,15.0,817.0,1100.57,857.17
2016,2,24,11,45,1026.5,75.5,5.6,15.5,835.5,1095.2,850.88
2016,2,24,12,0,1024.0,81.0,5.6,16.0,854.0,1085.36,841.71
2016,2,24,12,15,1026.0,81.0,5.55,16.0,863.0,1069.15,829.54
2016,2,24,12,30,1028.0,81.0,5.5,16.0,872.0,1048.69,814.59
2016,2,24,12,45,1029.0,80.0,5.5,16.5,871.5,1022.03,794.26
2016,2,24,13,0,1030.0,79.0,5.5,17.0,871.0,991.36,771.27
2016,2,24,13,15,1028.5,79.0,5.4,17.0,861.5,955.76,745.66
2016,2,24,13,30,1027.0,79.0,5.3,17.0,852.0,916.53,717.51
2016,2,24,13,45,1024.0,77.5,5.25,17.0,833.5,871.11,685.16
2016,2,24,14,0,1021.0,76.0,5.2,17.0,815.0,822.6,650.39
2016,2,24,14,15,1014.5,75.0,5.1,17.0,788.0,769.31,611.49
2016,2,24,14,30,1008.0,74.0,5.0,17.0,761.0,713.67,567.63
2016,2,24,14,45,1000.0,72.0,4.9,17.0,725.5,654.06,519.71
2016,2,24,15,0,992.0,70.0,4.8,17.0,690.0,592.79,469.19
2016,2,24,15,15,979.5,68.5,4.65,17.0,647.5,528.51,414.71
2016,2,24,15,30,967.0,67.0,4.5,17.0,605.0,463.62,358.16
2016,2,24,15,45,950.0,64.5,4.35,17.0,556.0,395.9,297.92
2016,2,24,16,0,933.0,62.0,4.2,17.0,507.0,328.73,236.96
2016,2,24,16,15,908.0,59.0,3.65,16.0,453.5,260.14,175.61
2016,2,24,16,30,883.0,56.0,3.1,15.0,400.0,193.68,118.01
2016,2,24,16,45,846.0,52.5,2.55,14.5,342.5,128.02,67.92
2016,2,24,17,0,809.0,49.0,2.0,14.0,285.0,66.49,35.78
2016,2,24,17,15,749.0,44.0,1.85,13.0,227.0,36.42,27.1
2016,2,24,17,30,689.0,39.0,1.7,12.0,169.0,33.06,23.96
2016,2,24,17,45,578.5,31.0,1.55,11.0,115.0,26.78,17.94
2016,2,24,18,0,468.0,23.0,1.4,10.0,61.0,20.42,10.1
2016,2,24,18,15,234.0,11.5,1.35,9.5,30.5,10.46,0.0
2016,2,24,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,7,15,219.5,13.5,2.3,7.0,33.5,124.79,0.0
2016,2,25,7,30,439.0,27.0,2.5,8.0,67.0,308.05,235.9
2016,2,25,7,45,545.0,36.0,2.75,9.0,120.5,407.68,338.51
2016,2,25,8,0,651.0,45.0,3.0,10.0,174.0,516.34,433.3
2016,2,25,8,15,711.5,51.0,2.85,10.5,231.5,597.14,499.18
2016,2,25,8,30,772.0,57.0,2.7,11.0,289.0,680.86,563.19
2016,2,25,8,45,809.0,61.5,2.6,12.0,345.5,746.29,609.02
2016,2,25,9,0,846.0,66.0,2.5,13.0,402.0,811.63,652.5
2016,2,25,9,15,871.5,69.0,2.55,14.0,455.5,855.97,680.1
2016,2,25,9,30,897.0,72.0,2.6,15.0,509.0,906.62,711.52
2016,2,25,9,45,914.5,75.0,2.7,16.0,557.0,947.84,735.95
2016,2,25,10,0,932.0,78.0,2.8,17.0,605.0,986.23,758.09
2016,2,25,10,15,945.0,80.0,2.8,17.0,646.5,1015.89,776.0
2016,2,25,10,30,958.0,82.0,2.8,17.0,688.0,1042.01,791.57
2016,2,25,10,45,966.5,84.0,2.8,17.5,722.5,1059.95,800.21
2016,2,25,11,0,975.0,86.0,2.8,18.0,757.0,1073.86,806.35
2016,2,25,11,15,981.0,87.0,2.8,18.0,783.0,1079.95,809.03
2016,2,25,11,30,987.0,88.0,2.8,18.0,809.0,1081.83,809.2
2016,2,25,11,45,990.0,89.0,2.8,18.5,826.5,1076.49,803.33
2016,2,25,12,0,993.0,90.0,2.8,19.0,844.0,1066.9,794.93
2016,2,25,12,15,994.5,90.5,2.8,19.0,852.0,1051.09,784.18
2016,2,25,12,30,996.0,91.0,2.8,19.0,860.0,1031.15,770.9
2016,2,25,12,45,994.0,91.5,2.85,19.5,859.0,1004.0,751.97
2016,2,25,13,0,992.0,92.0,2.9,20.0,858.0,973.08,730.63
2016,2,25,13,15,989.0,91.5,2.95,20.0,848.0,936.63,706.94
2016,2,25,13,30,986.0,91.0,3.0,20.0,838.0,896.82,680.83
2016,2,25,13,45,980.0,91.0,3.1,20.0,819.0,852.03,651.36
2016,2,25,14,0,974.0,91.0,3.2,20.0,800.0,804.48,619.59
2016,2,25,14,15,966.0,89.5,3.25,19.5,772.5,751.54,583.67
2016,2,25,14,30,958.0,88.0,3.3,19.0,745.0,696.54,543.47
2016,2,25,14,45,940.5,89.5,3.4,19.0,708.0,637.12,497.73
2016,2,25,15,0,923.0,91.0,3.5,19.0,671.0,577.06,450.02
2016,2,25,15,15,907.5,88.5,3.55,18.5,628.5,513.91,399.04
2016,2,25,15,30,892.0,86.0,3.6,18.0,586.0,450.65,346.05
2016,2,25,15,45,869.5,83.5,3.7,18.0,537.0,383.16,287.56
2016,2,25,16,0,847.0,81.0,3.8,18.0,488.0,318.39,229.97
2016,2,25,16,15,817.5,77.0,3.65,17.0,435.0,252.43,172.06
2016,2,25,16,30,788.0,73.0,3.5,16.0,382.0,189.43,118.27
2016,2,25,16,45,744.0,68.0,3.4,15.5,325.5,127.41,71.42
2016,2,25,17,0,700.0,63.0,3.3,15.0,269.0,70.85,41.51
2016,2,25,17,15,633.0,55.5,3.25,14.0,213.0,42.04,31.98
2016,2,25,17,30,566.0,48.0,3.2,13.0,157.0,37.39,27.7
2016,2,25,17,45,451.0,37.5,3.2,12.0,106.0,29.87,20.57
2016,2,25,18,0,336.0,27.0,3.2,11.0,55.0,22.12,11.69
2016,2,25,18,15,168.0,13.5,3.2,10.5,27.5,12.28,0.0
2016,2,25,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,7,15,187.0,15.0,2.25,3.5,32.5,132.37,0.0
2016,2,26,7,30,374.0,30.0,2.2,4.0,65.0,283.41,223.44
2016,2,26,7,45,482.0,40.0,2.15,5.0,117.5,380.89,320.77
2016,2,26,8,0,590.0,50.0,2.1,6.0,170.0,488.63,414.53
2016,2,26,8,15,653.5,57.0,2.3,7.0,226.5,569.43,481.7
2016,2,26,8,30,717.0,64.0,2.5,8.0,283.0,648.82,543.63
2016,2,26,8,45,758.0,69.0,2.75,9.0,339.0,716.19,593.76
2016,2,26,9,0,799.0,74.0,3.0,10.0,395.0,783.81,642.28
2016,2,26,9,15,827.0,77.5,2.85,10.5,448.0,838.04,678.04
2016,2,26,9,30,855.0,81.0,2.7,11.0,501.0,890.74,711.47
2016,2,26,9,45,874.5,84.5,2.6,11.5,548.5,933.66,737.31
2016,2,26,10,0,894.0,88.0,2.5,12.0,596.0,964.18,753.94
2016,2,26,10,15,908.0,90.0,2.35,12.5,638.0,993.98,769.33
2016,2,26,10,30,922.0,92.0,2.2,13.0,680.0,1020.42,782.07
2016,2,26,10,45,931.0,94.5,2.05,13.5,714.0,1038.92,789.23
2016,2,26,11,0,940.0,97.0,1.9,14.0,748.0,1053.54,793.75
2016,2,26,11,15,947.0,98.0,1.75,14.0,774.0,1060.4,794.61
2016,2,26,11,30,954.0,99.0,1.6,14.0,800.0,1063.17,792.89
2016,2,26,11,45,957.5,100.5,1.5,14.5,817.5,1058.92,786.13
2016,2,26,12,0,961.0,102.0,1.4,15.0,835.0,1050.52,776.94
2016,2,26,12,15,963.0,102.0,1.25,15.0,843.5,1034.91,763.84
2016,2,26,12,30,965.0,102.0,1.1,15.0,852.0,1015.3,748.33
2016,2,26,12,45,964.5,102.0,0.95,15.5,851.5,989.49,727.62
2016,2,26,13,0,964.0,102.0,0.8,16.0,851.0,959.95,704.75
2016,2,26,13,15,961.5,101.5,0.65,16.0,841.5,924.62,679.59
2016,2,26,13,30,959.0,101.0,0.5,16.0,832.0,885.98,652.43
2016,2,26,13,45,955.0,100.0,0.4,16.5,813.5,842.55,622.08
2016,2,26,14,0,951.0,99.0,0.3,17.0,795.0,796.3,590.0
2016,2,26,14,15,943.5,97.5,0.25,17.0,767.5,744.58,555.2
2016,2,26,14,30,936.0,96.0,0.2,17.0,740.0,690.8,516.97
2016,2,26,14,45,925.5,94.0,0.2,17.0,705.5,633.0,475.46
2016,2,26,15,0,915.0,92.0,0.2,17.0,671.0,573.98,431.59
2016,2,26,15,15,900.0,89.5,0.3,17.0,628.5,511.43,384.43
2016,2,26,15,30,885.0,87.0,0.4,17.0,586.0,448.72,334.96
2016,2,26,15,45,865.0,84.0,0.5,17.0,538.0,381.96,280.29
2016,2,26,16,0,845.0,81.0,0.6,17.0,490.0,317.66,225.57
2016,2,26,16,15,816.0,77.0,0.6,16.5,437.0,251.89,169.23
2016,2,26,16,30,787.0,73.0,0.6,16.0,384.0,189.01,116.59
2016,2,26,16,45,745.0,68.0,0.65,15.5,328.0,127.2,70.75
2016,2,26,17,0,703.0,63.0,0.7,15.0,272.0,70.6,41.28
2016,2,26,17,15,637.0,56.0,0.8,14.0,216.0,42.36,32.31
2016,2,26,17,30,571.0,49.0,0.9,13.0,160.0,38.16,28.45
2016,2,26,17,45,458.5,38.5,1.0,12.0,108.5,30.67,21.36
2016,2,26,18,0,346.0,28.0,1.1,11.0,57.0,22.96,12.71
2016,2,26,18,15,173.0,14.0,1.1,10.5,28.5,12.73,0.0
2016,2,26,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,7,15,165.0,16.0,1.55,7.5,32.5,123.6,0.0
2016,2,27,7,30,330.0,32.0,1.7,8.0,65.0,260.79,204.93
2016,2,27,7,45,434.5,44.0,1.9,9.0,116.0,356.7,296.6
2016,2,27,8,0,539.0,56.0,2.1,10.0,167.0,462.6,387.82
2016,2,27,8,15,603.0,63.5,2.2,11.0,222.5,542.53,453.53
2016,2,27,8,30,667.0,71.0,2.3,12.0,278.0,626.12,517.53
2016,2,27,8,45,707.5,77.0,2.45,13.5,333.0,691.99,564.29
2016,2,27,9,0,748.0,83.0,2.6,15.0,388.0,758.42,609.51
2016,2,27,9,15,777.5,87.5,2.7,15.5,439.5,808.43,643.19
2016,2,27,9,30,807.0,92.0,2.8,16.0,491.0,862.37,679.05
2016,2,27,9,45,825.5,96.5,2.95,16.5,538.0,904.41,706.15
2016,2,27,10,0,844.0,101.0,3.1,17.0,585.0,943.82,731.19
2016,2,27,10,15,859.0,103.5,3.15,17.5,626.0,974.52,749.24
2016,2,27,10,30,874.0,106.0,3.2,18.0,667.0,1001.93,765.02
2016,2,27,10,45,883.0,109.0,3.25,18.5,700.5,1020.51,774.82
2016,2,27,11,0,892.0,112.0,3.3,19.0,734.0,1035.29,782.21
2016,2,27,11,15,899.5,113.5,3.35,19.0,759.5,1032.16,779.23
2016,2,27,11,30,907.0,115.0,3.4,19.0,785.0,1035.89,781.21
2016,2,27,11,45,910.0,116.5,3.45,19.5,802.0,1031.22,776.18
2016,2,27,12,0,913.0,118.0,3.5,20.0,819.0,1022.6,768.76
2016,2,27,12,15,915.0,118.5,3.5,20.0,827.5,1008.03,758.62
2016,2,27,12,30,917.0,119.0,3.5,20.0,836.0,989.63,746.08
2016,2,27,12,45,916.0,119.5,3.55,20.5,835.5,964.75,728.22
2016,2,27,13,0,915.0,120.0,3.6,21.0,835.0,936.34,708.08
2016,2,27,13,15,912.0,119.5,3.6,21.0,825.0,901.84,684.83
2016,2,27,13,30,909.0,119.0,3.6,21.0,815.0,864.25,659.41
2016,2,27,13,45,903.0,118.5,3.6,21.0,796.5,821.42,630.19
2016,2,27,14,0,897.0,118.0,3.6,21.0,778.0,776.1,599.01
2016,2,27,14,15,888.5,116.5,3.6,21.0,751.0,729.25,564.65
2016,2,27,14,30,880.0,115.0,3.6,21.0,724.0,676.28,524.72
2016,2,27,14,45,867.5,113.0,3.6,21.0,689.5,618.98,480.55
2016,2,27,15,0,855.0,111.0,3.6,21.0,655.0,560.86,434.49
2016,2,27,15,15,838.5,108.0,3.5,20.5,613.5,499.39,385.05
2016,2,27,15,30,822.0,105.0,3.4,20.0,572.0,438.16,334.16
2016,2,27,15,45,799.5,101.5,3.35,20.0,524.5,374.9,279.77
2016,2,27,16,0,777.0,98.0,3.3,20.0,477.0,313.21,225.62
2016,2,27,16,15,746.0,93.0,2.9,19.5,425.0,246.73,168.08
2016,2,27,16,30,715.0,88.0,2.5,19.0,373.0,186.47,117.34
2016,2,27,16,45,670.5,81.5,2.15,18.5,318.0,127.2,73.29
2016,2,27,17,0,626.0,75.0,1.8,18.0,263.0,73.51,44.79
2016,2,27,17,15,558.0,66.0,1.8,17.0,208.5,50.16,38.76
2016,2,27,17,30,490.0,57.0,1.8,16.0,154.0,44.7,33.82
2016,2,27,17,45,379.5,44.0,1.85,15.0,104.5,35.31,25.11
2016,2,27,18,0,269.0,31.0,1.9,14.0,55.0,25.55,14.83
2016,2,27,18,15,134.5,15.5,2.15,14.0,27.5,14.1,0.0
2016,2,27,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,28,7,15,111.0,20.0,4.3,12.5,31.0,100.98,0.0
2016,2,28,7,30,222.0,40.0,4.4,13.0,62.0,209.97,163.96
2016,2,28,7,45,329.5,54.5,4.5,14.0,111.5,302.97,250.12
2016,2,28,8,0,437.0,69.0,4.6,15.0,161.0,407.29,340.17
2016,2,28,8,15,505.0,79.0,4.8,15.5,215.0,490.81,410.73
2016,2,28,8,30,573.0,89.0,5.0,16.0,269.0,576.99,480.62
2016,2,28,8,45,286.5,82.0,5.2,17.0,172.0,352.21,294.98
2016,2,28,9,0,0.0,75.0,5.4,18.0,75.0,66.34,50.07
2016,2,28,9,15,0.0,85.5,5.55,18.5,85.5,76.01,57.98
2016,2,28,9,30,0.0,96.0,5.7,19.0,96.0,85.82,65.77
2016,2,28,9,45,0.0,132.0,5.85,19.5,132.5,120.82,94.12
2016,2,28,10,0,0.0,168.0,6.0,20.0,169.0,156.39,122.47
2016,2,28,10,15,2.5,180.0,5.95,20.5,182.0,169.87,132.82
2016,2,28,10,30,5.0,192.0,5.9,21.0,195.0,183.44,143.18
2016,2,28,10,45,10.5,220.5,5.9,21.5,227.5,216.74,169.21
2016,2,28,11,0,16.0,249.0,5.9,22.0,260.0,250.05,194.91
2016,2,28,11,15,16.5,257.5,5.8,22.0,269.5,257.84,200.62
2016,2,28,11,30,17.0,266.0,5.7,22.0,279.0,265.59,206.35
2016,2,28,11,45,146.0,320.0,5.6,22.5,432.5,480.82,374.91
2016,2,28,12,0,275.0,374.0,5.5,23.0,586.0,675.74,519.97
2016,2,28,12,15,274.0,379.0,5.4,23.0,592.0,670.42,514.49
2016,2,28,12,30,273.0,384.0,5.3,23.0,598.0,663.72,508.91
2016,2,28,12,45,285.0,381.0,5.2,23.5,604.5,659.16,504.43
2016,2,28,13,0,297.0,378.0,5.1,24.0,611.0,652.81,498.68
2016,2,28,13,15,262.0,379.5,4.95,24.0,584.0,609.36,465.7
2016,2,28,13,30,227.0,381.0,4.8,24.0,557.0,556.88,426.33
2016,2,28,13,45,526.0,264.5,4.7,24.0,657.5,678.82,521.98
2016,2,28,14,0,825.0,148.0,4.6,24.0,758.0,757.93,582.94
2016,2,28,14,15,558.0,236.0,4.45,24.0,642.5,616.46,474.36
2016,2,28,14,30,291.0,324.0,4.3,24.0,527.0,490.23,376.7
2016,2,28,14,45,185.0,308.0,4.2,24.0,435.0,389.24,300.0
2016,2,28,15,0,79.0,292.0,4.1,24.0,343.0,301.68,232.59
2016,2,28,15,15,409.5,212.0,3.9,23.5,448.5,387.4,298.62
2016,2,28,15,30,740.0,132.0,3.7,23.0,554.0,426.77,323.18
2016,2,28,15,45,714.0,127.0,3.55,23.0,507.0,364.93,270.58
2016,2,28,16,0,688.0,122.0,3.4,23.0,460.0,305.28,219.31
2016,2,28,16,15,653.5,116.0,3.05,22.5,409.0,245.37,168.46
2016,2,28,16,30,619.0,110.0,2.7,22.0,358.0,189.36,122.4
2016,2,28,16,45,572.0,101.0,2.4,21.5,305.0,133.8,81.79
2016,2,28,17,0,525.0,92.0,2.1,21.0,252.0,84.39,55.18
2016,2,28,17,15,454.5,80.5,2.1,20.0,199.0,59.8,46.65
2016,2,28,17,30,384.0,69.0,2.1,19.0,146.0,52.19,39.9
2016,2,28,17,45,279.5,52.5,2.15,18.5,99.0,40.35,29.07
2016,2,28,18,0,175.0,36.0,2.2,18.0,52.0,28.12,16.82
2016,2,28,18,15,87.5,18.0,2.45,18.0,26.0,16.37,0.0
2016,2,28,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,7,15,75.5,22.5,1.2,15.5,30.5,79.61,16.68
2016,2,29,7,30,151.0,45.0,1.4,16.0,61.0,164.96,127.92
2016,2,29,7,45,253.0,62.5,1.6,16.5,109.0,266.21,216.15
2016,2,29,8,0,355.0,80.0,1.8,17.0,157.0,367.18,301.2
2016,2,29,8,15,423.5,93.0,1.9,17.5,209.5,447.21,366.43
2016,2,29,8,30,492.0,106.0,2.0,18.0,262.0,532.3,432.97
2016,2,29,8,45,246.0,101.0,2.1,19.0,179.0,327.07,267.97
2016,2,29,9,0,0.0,96.0,2.2,20.0,96.0,87.01,66.52
2016,2,29,9,15,0.0,109.0,2.3,20.5,109.0,99.22,76.44
2016,2,29,9,30,0.0,122.0,2.4,21.0,122.0,111.43,85.94
2016,2,29,9,45,21.0,184.5,2.5,21.5,197.0,194.46,152.82
2016,2,29,10,0,42.0,247.0,2.6,22.0,272.0,299.11,234.26
2016,2,29,10,15,45.0,263.0,2.65,22.0,291.0,317.7,247.68
2016,2,29,10,30,48.0,279.0,2.7,22.0,310.0,336.19,261.27
2016,2,29,10,45,42.5,286.5,2.75,22.5,315.0,336.31,260.06
2016,2,29,11,0,37.0,294.0,2.8,23.0,320.0,336.35,258.92
2016,2,29,11,15,102.0,332.5,2.8,23.0,408.0,441.26,339.24
2016,2,29,11,30,167.0,371.0,2.8,23.0,496.0,562.81,428.63
2016,2,29,11,45,186.5,379.0,2.85,23.5,522.0,585.05,443.25
2016,2,29,12,0,206.0,387.0,2.9,24.0,548.0,605.91,457.35
2016,2,29,12,15,511.0,277.0,2.95,24.0,679.5,803.1,603.93
2016,2,29,12,30,816.0,167.0,3.0,24.0,811.0,957.15,710.57
2016,2,29,12,45,511.0,281.5,3.05,24.0,684.5,774.82,581.51
2016,2,29,13,0,206.0,396.0,3.1,24.0,558.0,577.98,435.92
2016,2,29,13,15,195.0,391.5,3.1,24.0,544.0,552.55,418.41
2016,2,29,13,30,184.0,387.0,3.1,24.0,530.0,527.23,399.96
2016,2,29,13,45,254.5,366.0,3.15,24.5,558.5,558.0,423.28
2016,2,29,14,0,325.0,345.0,3.2,25.0,587.0,572.55,434.26
2016,2,29,14,15,557.5,248.0,3.2,25.0,645.5,626.98,477.23
2016,2,29,14,30,790.0,151.0,3.2,25.0,704.0,654.42,498.74
2016,2,29,14,45,745.5,162.5,3.2,25.0,664.0,594.47,452.87
2016,2,29,15,0,701.0,174.0,3.2,25.0,624.0,536.82,408.25
2016,2,29,15,15,681.0,169.0,3.15,24.5,583.5,478.95,363.26
2016,2,29,15,30,661.0,164.0,3.1,24.0,543.0,422.16,317.72
2016,2,29,15,45,634.5,157.0,3.1,24.0,497.0,362.71,268.57
2016,2,29,16,0,608.0,150.0,3.1,24.0,451.0,305.77,220.6
2016,2,29,16,15,571.5,142.0,2.75,23.5,400.5,246.0,170.99
2016,2,29,16,30,535.0,134.0,2.4,23.0,350.0,192.71,127.98
2016,2,29,16,45,487.5,122.5,2.05,22.5,298.0,140.01,89.8
2016,2,29,17,0,440.0,111.0,1.7,22.0,246.0,93.35,63.97
2016,2,29,17,15,371.0,96.0,1.65,21.0,194.0,70.71,55.88
2016,2,29,17,30,302.0,81.0,1.6,20.0,142.0,60.86,47.26
2016,2,29,17,45,217.0,60.0,1.6,19.5,96.5,46.9,34.62
2016,2,29,18,0,132.0,39.0,1.6,19.0,51.0,31.0,19.51
2016,2,29,18,15,66.0,19.5,1.8,19.0,25.5,15.84,0.0
2016,2,29,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,1,7,15,28.0,20.5,3.2,17.5,23.5,43.39,12.33
2016,3,1,7,30,56.0,41.0,3.4,18.0,47.0,90.81,68.16
2016,3,1,7,45,93.5,65.0,3.65,18.5,82.0,145.99,116.66
2016,3,1,8,0,131.0,89.0,3.9,19.0,117.0,203.11,165.82
2016,3,1,8,15,154.5,112.5,4.05,19.5,155.5,251.86,206.75
2016,3,1,8,30,178.0,136.0,4.2,20.0,194.0,301.92,247.55
2016,3,1,8,45,193.5,160.0,4.4,20.5,233.0,347.36,283.43
2016,3,1,9,0,209.0,184.0,4.6,21.0,272.0,393.09,318.69
2016,3,1,9,15,226.5,202.5,4.5,21.5,308.5,433.56,348.81
2016,3,1,9,30,244.0,221.0,4.4,22.0,345.0,491.8,391.54
2016,3,1,9,45,328.5,226.0,4.35,23.0,409.5,579.0,456.34
2016,3,1,10,0,413.0,231.0,4.3,24.0,474.0,686.94,533.63
2016,3,1,10,15,618.5,178.5,4.15,24.0,569.5,838.67,644.04
2016,3,1,10,30,824.0,126.0,4.0,24.0,665.0,980.36,738.79
2016,3,1,10,45,846.5,123.0,3.85,24.5,701.0,1004.76,750.3
2016,3,1,11,0,869.0,120.0,3.7,25.0,737.0,1025.62,760.21
2016,3,1,11,15,877.5,121.5,3.7,25.0,763.0,1033.95,764.45
2016,3,1,11,30,886.0,123.0,3.7,25.0,789.0,1027.35,759.11
2016,3,1,11,45,515.0,257.0,3.75,25.5,646.0,809.26,607.11
2016,3,1,12,0,144.0,391.0,3.8,26.0,503.0,549.66,412.96
2016,3,1,12,15,146.0,393.5,4.0,26.0,508.5,547.23,412.55
2016,3,1,12,30,148.0,396.0,4.2,26.0,514.0,544.03,410.44
2016,3,1,12,45,542.0,252.0,4.45,26.0,682.0,772.83,585.21
2016,3,1,13,0,936.0,108.0,4.7,26.0,850.0,944.51,706.94
2016,3,1,13,15,934.0,107.5,4.9,25.5,841.0,910.06,685.29
2016,3,1,13,30,932.0,107.0,5.1,25.0,832.0,872.37,662.34
2016,3,1,13,45,933.0,103.5,5.3,25.0,815.0,830.94,635.0
2016,3,1,14,0,934.0,100.0,5.5,25.0,798.0,786.41,605.04
2016,3,1,14,15,926.5,98.5,5.55,25.0,771.0,735.09,568.17
2016,3,1,14,30,919.0,97.0,5.6,25.0,744.0,681.78,527.68
2016,3,1,14,45,658.0,182.5,5.7,25.0,634.5,561.84,434.41
2016,3,1,15,0,397.0,268.0,5.8,25.0,525.0,453.5,349.69
2016,3,1,15,15,321.5,264.0,5.8,24.5,464.0,387.23,298.56
2016,3,1,15,30,246.0,260.0,5.8,24.0,403.0,327.53,252.17
2016,3,1,15,45,234.5,238.5,5.8,23.5,366.0,286.55,219.51
2016,3,1,16,0,223.0,217.0,5.8,23.0,329.0,247.03,187.55
2016,3,1,16,15,491.0,148.0,5.5,22.5,358.5,232.4,164.94
2016,3,1,16,30,759.0,79.0,5.2,22.0,388.0,187.95,115.72
2016,3,1,16,45,719.0,73.0,4.95,21.5,333.0,127.09,70.72
2016,3,1,17,0,679.0,67.0,4.7,21.0,278.0,66.84,38.43
2016,3,1,17,15,616.0,60.0,4.35,20.0,222.5,44.97,33.77
2016,3,1,17,30,553.0,53.0,4.0,19.0,167.0,40.95,30.18
2016,3,1,17,45,451.0,42.0,3.7,18.5,116.0,33.21,23.05
2016,3,1,18,0,349.0,31.0,3.4,18.0,65.0,25.21,15.03
2016,3,1,18,15,174.5,15.5,3.3,17.5,32.5,12.54,0.0
2016,3,1,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,2,7,15,204.0,17.5,2.65,9.5,41.0,153.19,75.96
2016,3,2,7,30,408.0,35.0,2.8,10.0,82.0,310.96,252.69
2016,3,2,7,45,498.5,45.5,2.95,11.0,135.0,401.37,334.95
2016,3,2,8,0,589.0,56.0,3.1,12.0,188.0,499.96,418.99
2016,3,2,8,15,647.5,63.0,3.3,12.5,244.0,577.87,482.7
2016,3,2,8,30,706.0,70.0,3.5,13.0,300.0,658.94,545.41
2016,3,2,8,45,736.5,77.0,3.75,14.0,354.5,714.95,585.69
2016,3,2,9,0,767.0,84.0,4.0,15.0,409.0,775.69,628.28
2016,3,2,9,15,793.5,88.0,3.95,15.5,460.5,828.43,663.61
2016,3,2,9,30,820.0,92.0,3.9,16.0,512.0,879.58,696.91
2016,3,2,9,45,830.0,99.0,3.9,17.0,557.0,917.01,718.62
2016,3,2,10,0,840.0,106.0,3.9,18.0,602.0,951.34,737.84
2016,3,2,10,15,854.0,108.5,3.85,18.5,642.5,980.9,754.6
2016,3,2,10,30,868.0,111.0,3.8,19.0,683.0,1007.13,768.96
2016,3,2,10,45,871.5,116.5,3.8,19.5,714.5,1022.91,776.53
2016,3,2,11,0,875.0,122.0,3.8,20.0,746.0,1034.76,781.63
2016,3,2,11,15,881.5,123.5,3.8,20.5,771.5,1041.03,783.14
2016,3,2,11,30,888.0,125.0,3.8,21.0,797.0,1043.33,782.19
2016,3,2,11,45,885.5,129.5,3.8,21.5,812.0,1036.1,775.08
2016,3,2,12,0,883.0,134.0,3.8,22.0,827.0,1024.93,765.62
2016,3,2,12,15,884.5,134.5,3.85,22.0,834.5,1009.38,755.24
2016,3,2,12,30,886.0,135.0,3.9,22.0,842.0,990.04,742.44
2016,3,2,12,45,873.5,141.5,4.0,22.5,838.0,960.56,721.76
2016,3,2,13,0,861.0,148.0,4.1,23.0,834.0,928.0,699.05
2016,3,2,13,15,856.5,147.5,4.1,23.0,823.5,892.42,675.05
2016,3,2,13,30,852.0,147.0,4.1,23.0,813.0,853.99,649.01
2016,3,2,13,45,830.0,154.0,4.15,23.5,790.0,806.7,615.62
2016,3,2,14,0,808.0,161.0,4.2,24.0,767.0,758.18,579.78
2016,3,2,14,15,797.5,158.5,4.2,24.0,739.5,707.87,542.91
2016,3,2,14,30,787.0,156.0,4.2,24.0,712.0,656.96,504.77
2016,3,2,14,45,775.5,151.0,4.25,24.5,677.5,600.7,461.05
2016,3,2,15,0,764.0,146.0,4.3,25.0,643.0,543.85,415.87
2016,3,2,15,15,416.0,201.0,4.2,24.5,469.5,379.5,290.75
2016,3,2,15,30,68.0,256.0,4.1,24.0,296.0,249.84,192.43
2016,3,2,15,45,355.5,198.0,4.1,24.0,379.0,295.69,223.23
2016,3,2,16,0,643.0,140.0,4.1,24.0,462.0,306.27,220.69
2016,3,2,16,15,321.5,77.0,3.9,23.5,238.0,136.27,93.35
2016,3,2,16,30,0.0,14.0,3.7,23.0,14.0,12.32,4.56
2016,3,2,16,45,231.5,61.5,3.5,22.5,134.0,68.64,42.03
2016,3,2,17,0,463.0,109.0,3.3,22.0,254.0,91.75,62.67
2016,3,2,17,15,396.0,94.5,3.4,21.5,201.5,69.53,54.8
2016,3,2,17,30,329.0,80.0,3.5,21.0,149.0,60.03,46.41
2016,3,2,17,45,234.0,60.5,3.6,20.5,102.0,46.2,33.96
2016,3,2,18,0,139.0,41.0,3.7,20.0,55.0,32.53,20.99
2016,3,2,18,15,69.5,20.5,3.95,19.5,27.5,16.66,0.0
2016,3,2,18,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
