Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,91.0,24.5,2.3,17.5,35.5,92.06,48.87
2016,3,3,7,30,182.0,49.0,2.6,18.0,71.0,186.86,146.97
2016,3,3,7,45,292.0,64.5,2.9,19.0,121.5,293.08,237.98
2016,3,3,8,0,402.0,80.0,3.2,20.0,172.0,399.48,326.51
2016,3,3,8,15,211.0,101.5,3.4,20.5,151.0,289.62,236.99
2016,3,3,8,30,20.0,123.0,3.6,21.0,130.0,136.73,108.19
2016,3,3,8,45,360.5,111.5,3.8,21.5,265.0,451.63,368.69
2016,3,3,9,0,701.0,100.0,4.0,22.0,400.0,745.99,591.58
2016,3,3,9,15,733.0,104.5,4.2,22.5,452.0,801.84,628.1
2016,3,3,9,30,765.0,109.0,4.4,23.0,504.0,856.68,664.64
2016,3,3,9,45,813.5,103.0,4.6,23.5,557.0,907.39,698.03
2016,3,3,10,0,862.0,97.0,4.8,24.0,610.0,962.45,734.2
2016,3,3,10,15,878.0,99.5,5.1,24.0,652.0,994.32,756.33
2016,3,3,10,30,894.0,102.0,5.4,24.0,694.0,1012.4,769.17
2016,3,3,10,45,917.0,98.0,5.75,24.5,731.5,1036.6,785.19
2016,3,3,11,0,940.0,94.0,6.1,25.0,769.0,1057.24,798.75
2016,3,3,11,15,947.5,95.5,6.25,25.0,796.0,1064.91,803.78
2016,3,3,11,30,955.0,97.0,6.4,25.0,823.0,1068.45,806.2
2016,3,3,11,45,965.0,95.0,6.55,25.5,842.5,1066.3,803.28
2016,3,3,12,0,975.0,93.0,6.7,26.0,862.0,1059.9,797.63
2016,3,3,12,15,977.5,93.5,6.7,26.0,870.5,1044.77,786.85
2016,3,3,12,30,980.0,94.0,6.7,26.0,879.0,1025.52,773.42
2016,3,3,12,45,983.0,92.5,6.7,26.0,879.5,1000.54,756.16
2016,3,3,13,0,986.0,91.0,6.7,26.0,880.0,971.61,736.23
2016,3,3,13,15,984.0,90.5,6.6,26.0,870.5,935.62,710.92
2016,3,3,13,30,982.0,90.0,6.5,26.0,861.0,896.21,683.23
2016,3,3,13,45,981.5,87.5,6.4,26.0,843.0,852.68,652.59
2016,3,3,14,0,981.0,85.0,6.3,26.0,825.0,806.0,619.59
2016,3,3,14,15,974.5,84.0,6.2,26.0,798.0,753.73,582.04
2016,3,3,14,30,968.0,83.0,6.1,26.0,771.0,699.23,540.08
2016,3,3,14,45,955.5,83.0,6.0,26.0,735.0,640.22,493.77
2016,3,3,15,0,943.0,83.0,5.9,26.0,699.0,580.09,445.42
2016,3,3,15,15,930.0,81.0,5.7,25.5,657.0,517.04,394.16
2016,3,3,15,30,917.0,79.0,5.5,25.0,615.0,453.57,340.95
2016,3,3,15,45,901.0,75.5,5.3,25.0,566.5,387.56,283.71
2016,3,3,16,0,885.0,72.0,5.1,25.0,518.0,322.1,225.92
2016,3,3,16,15,859.5,69.0,4.75,24.0,464.5,255.76,168.45
2016,3,3,16,30,834.0,66.0,4.4,23.0,411.0,187.64,111.54
2016,3,3,16,45,798.0,61.5,4.05,22.5,354.5,123.64,64.49
2016,3,3,17,0,762.0,57.0,3.7,22.0,298.0,63.99,34.95
2016,3,3,17,15,703.5,51.5,3.4,20.5,240.5,41.97,31.1
2016,3,3,17,30,645.0,46.0,3.1,19.0,183.0,38.49,28.08
2016,3,3,17,45,543.5,37.5,2.85,18.0,129.0,32.06,22.17
2016,3,3,18,0,442.0,29.0,2.6,17.0,75.0,25.51,15.61
2016,3,3,18,15,221.0,14.5,2.6,16.5,37.5,11.56,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,237.5,17.5,1.8,9.5,47.0,173.63,109.93
2016,3,4,7,30,475.0,35.0,1.8,10.0,94.0,350.7,285.69
2016,3,4,7,45,571.0,43.5,1.8,11.0,150.5,445.7,369.29
2016,3,4,8,0,667.0,52.0,1.8,12.0,207.0,544.09,450.68
2016,3,4,8,15,722.5,57.5,1.8,13.0,265.5,622.27,509.92
2016,3,4,8,30,778.0,63.0,1.8,14.0,324.0,702.84,567.62
2016,3,4,8,45,813.5,67.5,1.85,15.0,381.5,767.76,611.43
2016,3,4,9,0,849.0,72.0,1.9,16.0,439.0,832.41,653.37
2016,3,4,9,15,873.5,75.0,2.05,16.5,492.5,884.67,687.54
2016,3,4,9,30,898.0,78.0,2.2,17.0,546.0,925.99,713.64
2016,3,4,9,45,914.0,81.0,2.35,18.0,594.0,965.78,737.1
2016,3,4,10,0,930.0,84.0,2.5,19.0,642.0,1002.61,758.23
2016,3,4,10,15,942.0,86.0,2.3,19.5,683.5,1031.04,771.21
2016,3,4,10,30,954.0,88.0,2.1,20.0,725.0,1055.86,781.45
2016,3,4,10,45,961.0,90.5,1.95,20.5,758.5,1072.45,786.78
2016,3,4,11,0,968.0,93.0,1.8,21.0,792.0,1084.95,789.48
2016,3,4,11,15,973.5,94.0,1.7,21.0,818.0,1090.02,789.8
2016,3,4,11,30,979.0,95.0,1.6,21.0,844.0,1090.84,787.66
2016,3,4,11,45,978.0,98.0,1.5,21.5,860.0,1083.21,778.91
2016,3,4,12,0,977.0,101.0,1.4,22.0,876.0,1071.35,767.82
2016,3,4,12,15,978.5,101.5,1.35,22.0,883.5,1055.03,756.55
2016,3,4,12,30,980.0,102.0,1.3,22.0,891.0,1034.62,742.93
2016,3,4,12,45,977.0,103.0,1.3,22.5,889.0,1006.64,724.2
2016,3,4,13,0,974.0,104.0,1.3,23.0,887.0,974.97,703.31
2016,3,4,13,15,971.0,103.5,1.3,23.0,876.5,938.27,680.59
2016,3,4,13,30,968.0,103.0,1.3,23.0,866.0,898.26,655.65
2016,3,4,13,45,961.5,102.5,1.3,23.0,846.5,852.42,626.71
2016,3,4,14,0,955.0,102.0,1.3,23.0,827.0,803.95,595.74
2016,3,4,14,15,947.5,101.0,1.3,23.0,799.0,751.9,561.06
2016,3,4,14,30,940.0,100.0,1.3,23.0,771.0,697.79,522.68
2016,3,4,14,45,928.5,98.0,1.35,23.0,735.0,638.61,479.94
2016,3,4,15,0,917.0,96.0,1.4,23.0,699.0,578.32,434.8
2016,3,4,15,15,902.0,94.0,1.4,22.5,656.0,515.55,386.57
2016,3,4,15,30,887.0,92.0,1.4,22.0,613.0,450.99,335.05
2016,3,4,15,45,866.5,89.0,1.45,22.0,564.0,384.75,279.98
2016,3,4,16,0,846.0,86.0,1.5,22.0,515.0,319.74,224.38
2016,3,4,16,15,818.0,82.0,1.35,21.5,461.0,253.72,167.97
2016,3,4,16,30,790.0,78.0,1.2,21.0,407.0,190.51,115.62
2016,3,4,16,45,748.5,73.0,1.05,20.5,350.5,128.31,70.51
2016,3,4,17,0,707.0,68.0,0.9,20.0,294.0,66.83,38.69
2016,3,4,17,15,645.0,61.0,0.95,19.0,236.5,45.59,34.51
2016,3,4,17,30,583.0,54.0,1.0,18.0,179.0,41.58,30.96
2016,3,4,17,45,478.5,43.5,1.1,17.0,126.0,34.3,24.28
2016,3,4,18,0,374.0,33.0,1.2,16.0,73.0,26.78,16.89
2016,3,4,18,15,187.0,16.5,1.2,15.5,36.5,13.26,0.0
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,184.0,20.5,0.75,11.5,44.0,151.83,101.07
2016,3,5,7,30,368.0,41.0,0.8,12.0,88.0,295.69,238.75
2016,3,5,7,45,466.0,51.5,0.9,13.0,141.5,389.8,319.51
2016,3,5,8,0,564.0,62.0,1.0,14.0,195.0,492.52,403.05
2016,3,5,8,15,368.0,100.0,1.05,15.0,196.0,417.03,341.63
2016,3,5,8,30,172.0,138.0,1.1,16.0,197.0,297.97,243.81
2016,3,5,8,45,104.5,155.5,1.15,17.0,193.0,267.21,216.93
2016,3,5,9,0,37.0,173.0,1.2,18.0,189.0,215.66,172.48
2016,3,5,9,15,125.5,203.0,1.25,18.5,267.5,343.71,275.23
2016,3,5,9,30,214.0,233.0,1.3,19.0,346.0,460.86,364.5
2016,3,5,9,45,246.5,251.5,1.4,19.5,392.5,532.9,415.96
2016,3,5,10,0,279.0,270.0,1.5,20.0,439.0,587.73,454.38
2016,3,5,10,15,209.0,296.0,1.6,20.5,427.0,532.62,410.72
2016,3,5,10,30,139.0,322.0,1.7,21.0,415.0,492.57,378.23
2016,3,5,10,45,138.0,338.5,1.8,21.5,435.0,507.68,388.2
2016,3,5,11,0,137.0,355.0,1.9,22.0,455.0,521.94,397.16
2016,3,5,11,15,527.0,234.5,1.95,22.0,637.0,810.8,611.22
2016,3,5,11,30,917.0,114.0,2.0,22.0,819.0,1051.07,768.69
2016,3,5,11,45,920.5,115.5,2.15,22.5,836.0,1046.35,762.61
2016,3,5,12,0,924.0,117.0,2.3,23.0,853.0,1037.59,756.85
2016,3,5,12,15,925.5,117.5,2.35,23.0,861.0,1021.86,746.99
2016,3,5,12,30,927.0,118.0,2.4,23.0,869.0,1002.25,734.78
2016,3,5,12,45,924.5,119.0,2.45,23.5,867.5,975.71,716.73
2016,3,5,13,0,922.0,120.0,2.5,24.0,866.0,945.68,696.47
2016,3,5,13,15,919.0,119.5,2.55,24.0,855.5,910.39,674.05
2016,3,5,13,30,916.0,119.0,2.6,24.0,845.0,871.98,649.42
2016,3,5,13,45,908.0,119.5,2.65,24.5,825.5,827.74,619.39
2016,3,5,14,0,900.0,120.0,2.7,25.0,806.0,781.12,587.56
2016,3,5,14,15,891.5,118.5,2.7,24.5,778.5,730.17,552.72
2016,3,5,14,30,883.0,117.0,2.7,24.0,751.0,679.65,516.61
2016,3,5,14,45,855.0,122.0,2.75,24.0,712.0,619.25,471.36
2016,3,5,15,0,827.0,127.0,2.8,24.0,673.0,559.5,425.32
2016,3,5,15,15,820.5,114.0,2.75,24.0,627.5,494.53,373.95
2016,3,5,15,30,814.0,101.0,2.7,24.0,582.0,428.87,320.35
2016,3,5,15,45,766.5,110.5,2.7,24.0,534.0,365.88,267.76
2016,3,5,16,0,719.0,120.0,2.7,24.0,486.0,309.28,219.54
2016,3,5,16,15,698.0,111.5,2.4,23.0,436.5,248.13,167.81
2016,3,5,16,30,677.0,103.0,2.1,22.0,387.0,189.17,119.31
2016,3,5,16,45,629.0,96.5,1.85,21.5,332.0,131.79,78.0
2016,3,5,17,0,581.0,90.0,1.6,21.0,277.0,80.62,52.21
2016,3,5,17,15,516.0,79.5,1.6,20.0,222.0,60.21,47.06
2016,3,5,17,30,451.0,69.0,1.6,19.0,167.0,54.01,41.64
2016,3,5,17,45,349.5,54.0,1.6,18.0,116.5,41.35,30.28
2016,3,5,18,0,248.0,39.0,1.6,17.0,66.0,30.34,19.86
2016,3,5,18,15,124.0,19.5,1.65,16.5,33.0,15.33,0.0
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.5,2.4,12.0,2.5,0.0,0.0
2016,3,6,7,0,0.0,5.0,2.8,13.0,5.0,4.55,0.0
2016,3,6,7,15,3.5,25.0,2.95,13.5,25.5,25.72,13.1
2016,3,6,7,30,7.0,45.0,3.1,14.0,46.0,49.24,35.49
2016,3,6,7,45,20.0,68.5,3.3,14.5,73.0,89.97,70.9
2016,3,6,8,0,33.0,92.0,3.5,15.0,100.0,125.25,101.47
2016,3,6,8,15,46.5,115.0,3.7,15.5,129.5,160.74,131.65
2016,3,6,8,30,60.0,138.0,3.9,16.0,159.0,197.0,161.81
2016,3,6,8,45,80.0,163.5,4.15,17.0,196.5,242.61,198.82
2016,3,6,9,0,100.0,189.0,4.4,18.0,234.0,289.2,235.76
2016,3,6,9,15,97.0,212.0,4.5,18.5,259.5,313.08,253.42
2016,3,6,9,30,94.0,235.0,4.6,19.0,285.0,336.32,270.35
2016,3,6,9,45,83.0,253.0,4.7,19.5,300.5,345.29,275.62
2016,3,6,10,0,72.0,271.0,4.8,20.0,316.0,353.49,280.29
2016,3,6,10,15,39.5,238.5,4.9,20.5,264.0,281.44,221.86
2016,3,6,10,30,7.0,206.0,5.0,21.0,212.0,198.39,154.45
2016,3,6,10,45,9.0,219.0,5.1,21.5,226.0,212.48,165.16
2016,3,6,11,0,11.0,232.0,5.2,22.0,240.0,226.52,175.65
2016,3,6,11,15,13.5,250.5,5.3,22.5,260.5,246.45,190.67
2016,3,6,11,30,16.0,269.0,5.4,23.0,281.0,266.22,205.45
2016,3,6,11,45,11.0,231.0,5.55,23.5,239.5,223.03,171.3
2016,3,6,12,0,6.0,193.0,5.7,24.0,198.0,181.19,138.21
2016,3,6,12,15,5.5,189.5,5.75,24.0,194.5,176.98,134.88
2016,3,6,12,30,5.0,186.0,5.8,24.0,191.0,172.8,131.57
2016,3,6,12,45,7.0,203.0,5.9,24.5,209.0,190.0,144.77
2016,3,6,13,0,9.0,220.0,6.0,25.0,227.0,206.95,157.7
2016,3,6,13,15,36.5,295.0,6.0,25.0,324.0,309.2,237.14
2016,3,6,13,30,64.0,370.0,6.0,25.0,421.0,400.75,306.88
2016,3,6,13,45,32.5,262.5,6.05,25.0,288.5,268.17,205.56
2016,3,6,14,0,1.0,155.0,6.1,25.0,156.0,138.92,104.69
2016,3,6,14,15,298.5,194.5,6.05,25.0,410.0,398.12,311.69
2016,3,6,14,30,596.0,234.0,6.0,25.0,664.0,603.85,467.33
2016,3,6,14,45,377.5,276.0,5.95,25.0,544.0,473.67,365.83
2016,3,6,15,0,159.0,318.0,5.9,25.0,424.0,366.78,282.5
2016,3,6,15,15,178.5,296.5,5.8,24.5,408.0,343.76,265.15
2016,3,6,15,30,198.0,275.0,5.7,24.0,392.0,318.57,245.3
2016,3,6,15,45,139.5,249.5,5.65,24.0,329.0,260.77,200.27
2016,3,6,16,0,81.0,224.0,5.6,24.0,266.0,211.47,162.39
2016,3,6,16,15,363.5,165.5,5.45,23.5,323.0,215.69,155.44
2016,3,6,16,30,646.0,107.0,5.3,23.0,380.0,187.01,119.16
2016,3,6,16,45,602.0,99.0,5.15,23.0,326.0,130.77,78.13
2016,3,6,17,0,558.0,91.0,5.0,23.0,272.0,80.24,52.13
2016,3,6,17,15,493.5,80.5,4.85,22.0,218.5,60.79,47.19
2016,3,6,17,30,429.0,70.0,4.7,21.0,165.0,52.61,40.09
2016,3,6,17,45,331.0,55.5,4.55,20.5,116.0,42.39,30.85
2016,3,6,18,0,233.0,41.0,4.4,20.0,67.0,31.84,20.89
2016,3,6,18,15,116.5,20.5,4.35,19.5,33.5,16.1,0.36
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,4.55,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,22.54,11.07
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,43.07,29.92
2016,3,7,7,45,10.0,67.5,4.85,17.5,70.0,74.01,56.64
2016,3,7,8,0,20.0,91.0,5.1,18.0,96.0,114.08,90.8
2016,3,7,8,15,32.5,114.0,5.45,18.5,124.5,148.36,119.73
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,183.35,148.7
2016,3,7,8,45,22.5,106.5,6.2,19.5,114.5,124.82,99.27
2016,3,7,9,0,0.0,76.0,6.6,20.0,76.0,67.23,50.37
2016,3,7,9,15,0.0,63.0,6.8,20.5,63.0,55.69,40.58
2016,3,7,9,30,0.0,50.0,7.0,21.0,50.0,44.18,30.87
2016,3,7,9,45,0.0,75.0,7.25,21.5,75.0,66.4,48.89
2016,3,7,10,0,0.0,100.0,7.5,22.0,100.0,89.01,66.99
2016,3,7,10,15,31.5,203.0,7.45,22.0,224.5,233.73,184.05
2016,3,7,10,30,63.0,306.0,7.4,22.0,349.0,379.03,298.11
2016,3,7,10,45,45.5,299.0,7.35,22.5,331.0,350.48,273.96
2016,3,7,11,0,28.0,292.0,7.3,23.0,313.0,322.37,250.54
2016,3,7,11,15,29.0,301.5,7.2,23.0,323.5,331.16,256.97
2016,3,7,11,30,30.0,311.0,7.1,23.0,334.0,339.76,263.23
2016,3,7,11,45,65.0,353.5,7.0,23.0,405.5,417.16,323.3
2016,3,7,12,0,100.0,396.0,6.9,23.0,477.0,492.98,381.1
2016,3,7,12,15,97.0,399.0,6.85,23.0,478.0,487.88,376.65
2016,3,7,12,30,94.0,402.0,6.8,23.0,479.0,482.48,372.23
2016,3,7,12,45,82.5,395.0,6.75,23.0,462.5,458.74,353.86
2016,3,7,13,0,71.0,388.0,6.7,23.0,446.0,435.55,335.95
2016,3,7,13,15,116.0,396.0,6.65,23.0,490.0,486.8,375.88
2016,3,7,13,30,161.0,404.0,6.6,23.0,534.0,521.93,403.22
2016,3,7,13,45,150.0,393.5,6.6,23.0,512.0,491.7,380.24
2016,3,7,14,0,139.0,383.0,6.6,23.0,490.0,462.13,357.83
2016,3,7,14,15,109.0,361.5,6.6,23.0,443.5,404.5,313.69
2016,3,7,14,30,79.0,340.0,6.6,23.0,397.0,356.97,277.0
2016,3,7,14,45,102.0,329.5,6.6,23.0,399.5,353.3,274.68
2016,3,7,15,0,125.0,319.0,6.6,23.0,402.0,349.36,271.76
2016,3,7,15,15,62.5,238.5,6.6,22.5,280.0,238.53,185.66
2016,3,7,15,30,0.0,158.0,6.6,22.0,158.0,138.75,107.1
2016,3,7,15,45,0.0,117.5,6.65,22.0,117.5,103.52,79.02
2016,3,7,16,0,0.0,77.0,6.7,22.0,77.0,68.15,50.43
2016,3,7,16,15,0.0,56.5,6.6,21.5,56.5,49.92,35.71
2016,3,7,16,30,0.0,36.0,6.5,21.0,36.0,31.74,20.82
2016,3,7,16,45,0.0,30.5,6.4,21.0,30.5,26.87,16.83
2016,3,7,17,0,0.0,25.0,6.3,21.0,25.0,22.0,12.8
2016,3,7,17,15,0.0,20.0,6.25,20.5,20.0,17.59,9.78
2016,3,7,17,30,0.0,15.0,6.2,20.0,15.0,13.18,5.88
2016,3,7,17,45,0.0,10.5,6.2,20.0,10.5,9.21,2.31
2016,3,7,18,0,0.0,6.0,6.2,20.0,6.0,5.26,0.0
2016,3,7,18,15,0.0,3.0,6.25,19.5,3.0,2.63,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,1.5,5.55,19.0,1.5,1.31,0.0
2016,3,8,7,30,0.0,3.0,5.5,19.0,3.0,2.63,0.0
2016,3,8,7,45,0.0,5.0,5.45,19.5,5.0,4.38,0.0
2016,3,8,8,0,0.0,7.0,5.4,20.0,7.0,6.14,0.0
2016,3,8,8,15,0.0,9.0,5.5,20.0,9.0,7.91,1.01
2016,3,8,8,30,0.0,11.0,5.6,20.0,11.0,9.67,2.48
2016,3,8,8,45,0.0,9.0,5.75,20.5,9.0,7.92,0.98
2016,3,8,9,0,0.0,7.0,5.9,21.0,7.0,6.16,0.0
2016,3,8,9,15,1.0,87.5,5.95,21.5,88.0,78.49,59.19
2016,3,8,9,30,2.0,168.0,6.0,22.0,169.0,159.35,124.36
2016,3,8,9,45,52.0,227.0,6.1,22.5,259.0,283.95,224.6
2016,3,8,10,0,102.0,286.0,6.2,23.0,349.0,399.29,314.6
2016,3,8,10,15,81.5,296.5,6.1,23.5,348.5,388.83,304.05
2016,3,8,10,30,61.0,307.0,6.0,24.0,348.0,377.69,293.35
2016,3,8,10,45,161.5,331.5,5.95,24.5,449.0,521.66,404.13
2016,3,8,11,0,262.0,356.0,5.9,25.0,550.0,665.57,510.52
2016,3,8,11,15,262.0,369.0,5.7,25.0,568.5,675.58,515.74
2016,3,8,11,30,262.0,382.0,5.5,25.0,587.0,684.02,520.33
2016,3,8,11,45,284.0,386.0,5.3,25.5,612.5,702.9,532.11
2016,3,8,12,0,306.0,390.0,5.1,26.0,638.0,719.83,542.3
2016,3,8,12,15,433.5,348.5,4.85,26.0,703.0,801.09,601.34
2016,3,8,12,30,561.0,307.0,4.6,26.0,768.0,864.67,646.39
2016,3,8,12,45,453.0,346.5,4.45,26.0,719.0,785.1,587.16
2016,3,8,13,0,345.0,386.0,4.3,26.0,670.0,699.32,524.18
2016,3,8,13,15,409.5,354.0,4.1,25.5,686.5,705.31,531.01
2016,3,8,13,30,474.0,322.0,3.9,25.0,703.0,715.22,539.68
2016,3,8,13,45,421.5,336.0,3.75,25.0,669.0,661.98,500.07
2016,3,8,14,0,369.0,350.0,3.6,25.0,635.0,605.74,458.49
2016,3,8,14,15,586.0,247.5,3.45,25.0,682.0,643.18,488.88
2016,3,8,14,30,803.0,145.0,3.3,25.0,729.0,654.45,498.35
2016,3,8,14,45,777.5,148.5,3.2,25.5,692.5,597.19,453.46
2016,3,8,15,0,752.0,152.0,3.1,26.0,656.0,540.38,408.49
2016,3,8,15,15,586.5,194.0,3.0,26.0,572.5,450.56,339.35
2016,3,8,15,30,421.0,236.0,2.9,26.0,489.0,378.67,283.96
2016,3,8,15,45,546.0,184.5,2.85,26.0,485.0,348.76,256.61
2016,3,8,16,0,671.0,133.0,2.8,26.0,481.0,304.85,215.56
2016,3,8,16,15,638.0,126.0,2.6,25.5,430.0,245.2,165.95
2016,3,8,16,30,605.0,119.0,2.4,25.0,379.0,189.36,121.07
2016,3,8,16,45,560.0,110.5,2.2,24.5,325.5,135.29,82.74
2016,3,8,17,0,515.0,102.0,2.0,24.0,272.0,85.22,56.95
2016,3,8,17,15,449.5,90.5,1.95,23.0,218.5,66.34,51.74
2016,3,8,17,30,384.0,79.0,1.9,22.0,165.0,59.04,45.48
2016,3,8,17,45,287.0,62.5,1.9,21.5,116.5,47.52,35.18
2016,3,8,18,0,190.0,46.0,1.9,21.0,68.0,35.6,24.11
2016,3,8,18,15,95.0,23.0,2.2,21.0,34.0,18.73,3.89
2016,3,8,18,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,3.55,19.0,1.5,1.31,0.0
2016,3,9,7,30,0.0,3.0,3.5,19.0,3.0,2.63,0.0
2016,3,9,7,45,0.0,5.5,3.5,19.5,5.5,4.82,0.0
2016,3,9,8,0,0.0,8.0,3.5,20.0,8.0,7.02,0.26
2016,3,9,8,15,0.0,10.5,3.35,20.0,10.5,9.23,2.13
2016,3,9,8,30,0.0,13.0,3.2,20.0,13.0,11.43,3.98
2016,3,9,8,45,0.0,14.5,3.1,20.0,14.5,12.76,5.07
2016,3,9,9,0,0.0,16.0,3.0,20.0,16.0,14.09,6.15
2016,3,9,9,15,0.0,35.0,2.95,20.0,35.0,30.88,20.1
2016,3,9,9,30,0.0,54.0,2.9,20.0,54.0,47.73,33.95
2016,3,9,9,45,0.0,45.0,2.85,20.5,45.0,39.77,27.21
2016,3,9,10,0,0.0,36.0,2.8,21.0,36.0,31.82,20.54
2016,3,9,10,15,0.0,42.5,2.6,21.0,42.5,37.6,25.21
2016,3,9,10,30,0.0,49.0,2.4,21.0,49.0,43.39,29.86
2016,3,9,10,45,0.0,66.5,2.2,21.5,66.5,58.96,42.34
2016,3,9,11,0,0.0,84.0,2.0,22.0,84.0,74.57,54.69
2016,3,9,11,15,0.0,75.5,1.8,21.5,75.5,67.02,48.65
2016,3,9,11,30,0.0,67.0,1.6,21.0,67.0,59.48,42.62
2016,3,9,11,45,0.0,82.5,1.45,21.0,82.5,73.31,53.69
2016,3,9,12,0,0.0,98.0,1.3,21.0,98.0,87.29,64.8
2016,3,9,12,15,12.0,208.0,1.8,21.0,218.0,200.48,154.3
2016,3,9,12,30,24.0,318.0,2.3,21.0,338.0,315.77,242.74
2016,3,9,12,45,19.0,292.5,2.85,21.0,308.5,285.02,219.28
2016,3,9,13,0,14.0,267.0,3.4,21.0,279.0,255.05,196.57
2016,3,9,13,15,7.0,183.5,3.6,21.0,189.5,170.74,131.02
2016,3,9,13,30,0.0,100.0,3.8,21.0,100.0,88.98,66.17
2016,3,9,13,45,0.0,92.5,4.05,21.5,92.5,82.22,60.76
2016,3,9,14,0,0.0,85.0,4.3,22.0,85.0,75.5,55.33
2016,3,9,14,15,4.5,153.5,4.25,22.0,157.5,139.64,106.67
2016,3,9,14,30,9.0,222.0,4.2,22.0,230.0,202.88,156.61
2016,3,9,14,45,4.5,169.5,4.2,22.0,173.5,152.77,117.23
2016,3,9,15,0,0.0,117.0,4.2,22.0,117.0,103.67,78.33
2016,3,9,15,15,0.0,75.0,4.05,21.5,75.0,66.45,48.64
2016,3,9,15,30,0.0,33.0,3.9,21.0,33.0,29.16,18.37
2016,3,9,15,45,0.0,22.0,3.75,21.0,22.0,19.41,10.41
2016,3,9,16,0,0.0,11.0,3.6,21.0,11.0,9.69,2.39
2016,3,9,16,15,108.5,96.5,3.4,20.5,143.5,107.04,78.73
2016,3,9,16,30,217.0,182.0,3.2,20.0,276.0,179.53,132.73
2016,3,9,16,45,201.5,160.0,3.05,20.0,238.0,143.11,104.92
2016,3,9,17,0,186.0,138.0,2.9,20.0,200.0,108.97,82.48
2016,3,9,17,15,162.0,114.5,2.8,19.5,161.0,87.72,71.06
2016,3,9,17,30,138.0,91.0,2.7,19.0,122.0,70.94,56.4
2016,3,9,17,45,105.0,67.0,2.65,19.0,87.0,53.3,40.57
2016,3,9,18,0,72.0,43.0,2.6,19.0,52.0,35.15,24.02
2016,3,9,18,15,36.0,21.5,2.75,19.0,26.0,18.21,4.64
2016,3,9,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.45,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.87,0.0
2016,3,10,7,15,0.0,3.5,4.8,13.0,3.5,3.07,0.0
2016,3,10,7,30,0.0,6.0,4.6,13.0,6.0,5.26,0.0
2016,3,10,7,45,0.0,9.5,4.4,13.5,9.5,8.34,1.49
2016,3,10,8,0,0.0,13.0,4.2,14.0,13.0,11.42,4.18
2016,3,10,8,15,0.0,16.5,4.3,14.5,16.5,14.51,6.83
2016,3,10,8,30,0.0,20.0,4.4,15.0,20.0,17.6,9.43
2016,3,10,8,45,0.0,18.0,4.5,15.5,18.0,15.85,7.87
2016,3,10,9,0,0.0,16.0,4.6,16.0,16.0,14.09,6.31
2016,3,10,9,15,30.0,125.0,4.75,16.0,141.5,149.77,120.97
2016,3,10,9,30,60.0,234.0,4.9,16.0,267.0,301.66,244.7
2016,3,10,9,45,174.5,257.5,5.1,16.5,364.5,452.63,366.65
2016,3,10,10,0,289.0,281.0,5.3,17.0,462.0,609.24,488.44
2016,3,10,10,15,297.0,295.0,5.45,17.0,491.5,634.69,506.44
2016,3,10,10,30,305.0,309.0,5.6,17.0,521.0,658.9,524.0
2016,3,10,10,45,161.0,287.5,5.8,17.5,400.5,470.3,375.13
2016,3,10,11,0,17.0,266.0,6.0,18.0,280.0,265.99,209.57
2016,3,10,11,15,8.5,201.5,6.0,18.0,208.5,192.98,151.31
2016,3,10,11,30,0.0,137.0,6.0,18.0,137.0,123.14,94.77
2016,3,10,11,45,0.0,132.0,6.05,18.5,132.0,118.44,90.76
2016,3,10,12,0,0.0,127.0,6.1,19.0,127.0,113.78,86.77
2016,3,10,12,15,0.0,83.5,6.0,19.0,83.5,74.23,54.82
2016,3,10,12,30,0.0,40.0,5.9,19.0,40.0,35.5,23.36
2016,3,10,12,45,0.0,70.0,5.85,19.0,70.0,62.2,45.09
2016,3,10,13,0,0.0,100.0,5.8,19.0,100.0,89.06,66.82
2016,3,10,13,15,2.0,136.5,5.7,19.0,138.5,123.67,94.78
2016,3,10,13,30,4.0,173.0,5.6,19.0,177.0,158.14,122.46
2016,3,10,13,45,9.0,214.5,5.6,19.0,222.0,199.17,155.3
2016,3,10,14,0,14.0,256.0,5.6,19.0,267.0,239.4,187.3
2016,3,10,14,15,7.0,182.0,5.35,19.0,187.5,166.79,129.64
2016,3,10,14,30,0.0,108.0,5.1,19.0,108.0,95.9,72.69
2016,3,10,14,45,4.0,158.5,4.95,19.0,161.0,142.75,110.78
2016,3,10,15,0,8.0,209.0,4.8,19.0,214.0,188.35,147.49
2016,3,10,15,15,18.0,223.5,4.75,19.0,234.5,204.06,160.25
2016,3,10,15,30,28.0,238.0,4.7,19.0,255.0,217.16,170.83
2016,3,10,15,45,14.0,133.0,4.7,19.0,141.5,121.65,94.3
2016,3,10,16,0,0.0,28.0,4.7,19.0,28.0,24.7,14.96
2016,3,10,16,15,0.0,84.5,4.45,18.5,84.5,74.79,56.86
2016,3,10,16,30,0.0,141.0,4.2,18.0,141.0,120.5,95.04
2016,3,10,16,45,0.0,121.5,3.95,18.0,121.5,103.47,81.16
2016,3,10,17,0,0.0,102.0,3.7,18.0,102.0,86.64,67.33
2016,3,10,17,15,0.0,82.5,3.7,17.5,82.5,70.52,56.63
2016,3,10,17,30,0.0,63.0,3.7,17.0,63.0,54.45,42.45
2016,3,10,17,45,0.0,44.5,3.75,17.0,44.5,38.96,28.46
2016,3,10,18,0,0.0,26.0,3.8,17.0,26.0,22.91,13.9
2016,3,10,18,15,0.0,13.0,3.8,16.5,13.0,11.43,1.37
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,0.65,15.0,4.0,3.64,0.0
2016,3,11,7,0,0.0,8.0,0.7,15.0,8.0,7.02,0.0
2016,3,11,7,15,0.0,25.0,0.9,15.0,25.0,22.04,12.04
2016,3,11,7,30,0.0,42.0,1.1,15.0,42.0,38.57,26.78
2016,3,11,7,45,0.0,64.0,1.35,15.5,64.0,61.03,46.14
2016,3,11,8,0,0.0,86.0,1.6,16.0,86.0,82.94,64.76
2016,3,11,8,15,4.0,107.5,1.8,16.5,109.0,106.87,84.81
2016,3,11,8,30,8.0,129.0,2.0,17.0,132.0,130.96,104.59
2016,3,11,8,45,15.5,152.0,2.2,17.5,159.0,159.82,128.03
2016,3,11,9,0,23.0,175.0,2.4,18.0,186.0,189.08,151.37
2016,3,11,9,15,11.5,92.5,2.6,18.0,98.0,92.56,71.86
2016,3,11,9,30,0.0,10.0,2.8,18.0,10.0,8.82,1.73
2016,3,11,9,45,31.0,144.0,3.0,18.5,163.5,170.37,135.6
2016,3,11,10,0,62.0,278.0,3.2,19.0,317.0,349.5,276.52
2016,3,11,10,15,62.5,295.5,3.2,19.0,337.0,367.43,288.93
2016,3,11,10,30,63.0,313.0,3.2,19.0,357.0,385.06,301.64
2016,3,11,10,45,142.5,338.0,3.25,19.5,443.5,508.69,396.14
2016,3,11,11,0,222.0,363.0,3.3,20.0,530.0,613.62,473.49
2016,3,11,11,15,217.0,379.5,3.25,20.0,547.5,622.74,478.27
2016,3,11,11,30,212.0,396.0,3.2,20.0,565.0,630.55,482.71
2016,3,11,11,45,358.0,358.0,3.15,20.5,649.5,744.93,566.85
2016,3,11,12,0,504.0,320.0,3.1,21.0,734.0,853.4,643.21
2016,3,11,12,15,468.5,337.5,3.0,21.0,724.5,822.96,619.29
2016,3,11,12,30,433.0,355.0,2.9,21.0,715.0,791.06,595.5
2016,3,11,12,45,332.5,386.5,2.85,21.5,663.5,702.85,530.12
2016,3,11,13,0,232.0,418.0,2.8,22.0,612.0,618.06,466.72
2016,3,11,13,15,133.5,380.0,2.85,22.0,491.0,483.99,368.52
2016,3,11,13,30,35.0,342.0,2.9,22.0,370.0,348.24,266.05
2016,3,11,13,45,23.5,295.5,2.95,22.0,314.5,284.23,218.11
2016,3,11,14,0,12.0,249.0,3.0,22.0,259.0,231.52,177.8
2016,3,11,14,15,6.0,185.5,3.0,22.0,190.5,169.21,129.54
2016,3,11,14,30,0.0,122.0,3.0,22.0,122.0,108.33,81.6
2016,3,11,14,45,0.0,110.0,3.0,22.0,110.0,97.59,73.26
2016,3,11,15,0,0.0,98.0,3.0,22.0,98.0,86.93,64.88
2016,3,11,15,15,0.0,62.5,2.95,21.5,62.5,55.34,39.6
2016,3,11,15,30,0.0,27.0,2.9,21.0,27.0,23.85,14.01
2016,3,11,15,45,12.0,114.5,2.85,21.0,121.0,105.1,80.29
2016,3,11,16,0,24.0,202.0,2.8,21.0,215.0,179.71,139.97
2016,3,11,16,15,12.0,135.0,2.5,20.5,141.5,119.71,92.4
2016,3,11,16,30,0.0,68.0,2.2,20.0,68.0,60.12,44.47
2016,3,11,16,45,0.0,58.5,1.9,19.5,58.5,51.67,37.73
2016,3,11,17,0,0.0,49.0,1.6,19.0,49.0,43.23,30.84
2016,3,11,17,15,0.0,39.5,1.4,18.5,39.5,34.82,25.14
2016,3,11,17,30,0.0,30.0,1.2,18.0,30.0,26.41,17.71
2016,3,11,17,45,0.0,21.5,1.05,17.5,21.5,18.91,10.96
2016,3,11,18,0,0.0,13.0,0.9,17.0,13.0,11.42,4.15
2016,3,11,18,15,0.0,6.5,0.9,16.5,6.5,5.7,0.0
2016,3,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,48.0,9.5,1.15,13.5,12.0,29.22,0.0
2016,3,12,7,0,96.0,19.0,1.3,14.0,24.0,87.09,4.09
2016,3,12,7,15,220.0,36.5,1.35,14.5,66.5,192.27,149.35
2016,3,12,7,30,344.0,54.0,1.4,15.0,109.0,297.53,242.15
2016,3,12,7,45,443.0,63.5,1.5,15.5,163.5,392.75,322.76
2016,3,12,8,0,542.0,73.0,1.6,16.0,218.0,495.19,405.78
2016,3,12,8,15,596.5,81.0,1.75,16.5,274.0,570.38,464.15
2016,3,12,8,30,651.0,89.0,1.9,17.0,330.0,648.28,521.3
2016,3,12,8,45,704.5,89.5,2.1,17.5,387.5,718.08,570.86
2016,3,12,9,0,758.0,90.0,2.3,18.0,445.0,784.56,616.73
2016,3,12,9,15,783.0,94.0,2.4,18.0,496.5,835.6,651.14
2016,3,12,9,30,808.0,98.0,2.5,18.0,548.0,884.95,684.01
2016,3,12,9,45,833.5,98.5,2.6,18.5,596.0,928.49,711.17
2016,3,12,10,0,859.0,99.0,2.7,19.0,644.0,969.61,736.42
2016,3,12,10,15,872.0,101.0,2.65,19.5,684.0,987.2,744.26
2016,3,12,10,30,885.0,103.0,2.6,20.0,724.0,1011.53,756.82
2016,3,12,10,45,897.0,103.5,2.6,20.5,758.0,1029.56,765.64
2016,3,12,11,0,909.0,104.0,2.6,21.0,792.0,1043.84,772.13
2016,3,12,11,15,559.0,251.5,2.6,21.0,679.0,862.19,647.93
2016,3,12,11,30,209.0,399.0,2.6,21.0,566.0,630.34,476.68
2016,3,12,11,45,318.5,375.5,2.6,21.5,635.5,724.13,546.04
2016,3,12,12,0,428.0,352.0,2.6,22.0,705.0,810.96,606.41
2016,3,12,12,15,220.0,300.0,2.65,22.0,482.0,530.36,404.65
2016,3,12,12,30,12.0,248.0,2.7,22.0,259.0,237.22,180.99
2016,3,12,12,45,180.0,320.5,2.8,22.0,471.5,483.5,372.22
2016,3,12,13,0,348.0,393.0,2.9,22.0,684.0,706.83,534.17
2016,3,12,13,15,634.0,252.0,2.95,22.0,774.0,808.62,611.27
2016,3,12,13,30,920.0,111.0,3.0,22.0,864.0,866.67,653.57
2016,3,12,13,45,912.0,112.0,3.1,22.0,844.0,822.39,623.69
2016,3,12,14,0,904.0,113.0,3.2,22.0,824.0,775.74,592.59
2016,3,12,14,15,897.0,111.5,3.15,22.0,797.0,725.31,556.26
2016,3,12,14,30,890.0,110.0,3.1,22.0,770.0,672.96,516.98
2016,3,12,14,45,872.0,111.5,3.05,22.0,733.0,615.24,472.66
2016,3,12,15,0,854.0,113.0,3.0,22.0,696.0,557.18,426.89
2016,3,12,15,15,839.5,110.5,2.95,21.5,654.5,496.39,378.51
2016,3,12,15,30,825.0,108.0,2.9,21.0,613.0,435.65,328.47
2016,3,12,15,45,806.0,104.0,2.85,21.0,565.5,372.37,274.4
2016,3,12,16,0,787.0,100.0,2.8,21.0,518.0,310.3,220.27
2016,3,12,16,15,759.5,95.5,2.6,20.5,465.5,247.44,166.09
2016,3,12,16,30,732.0,91.0,2.4,20.0,413.0,183.14,112.84
2016,3,12,16,45,699.0,84.0,2.2,20.0,358.5,123.31,69.3
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,67.63,42.41
2016,3,12,17,15,608.0,69.5,1.85,19.0,248.0,51.36,39.57
2016,3,12,17,30,550.0,62.0,1.7,18.0,192.0,47.3,36.06
2016,3,12,17,45,463.5,50.5,1.6,17.5,139.5,39.52,28.97
2016,3,12,18,0,377.0,39.0,1.5,17.0,87.0,31.43,21.29
2016,3,12,18,15,188.5,19.5,1.55,16.5,43.5,15.43,4.86
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.0,10.0,2.7,14.0,13.5,37.04,0.0
2016,3,13,7,0,130.0,20.0,3.0,15.0,27.0,106.11,26.81
2016,3,13,7,15,265.0,36.0,3.25,15.5,72.0,215.22,168.91
2016,3,13,7,30,400.0,52.0,3.5,16.0,117.0,330.45,270.52
2016,3,13,7,45,494.5,61.0,3.75,16.5,174.0,423.89,350.9
2016,3,13,8,0,589.0,70.0,4.0,17.0,231.0,525.02,434.41
2016,3,13,8,15,324.5,111.0,4.1,17.5,203.0,399.77,330.73
2016,3,13,8,30,60.0,152.0,4.2,18.0,175.0,210.98,171.39
2016,3,13,8,45,433.5,119.0,4.35,19.0,321.0,522.95,429.0
2016,3,13,9,0,807.0,86.0,4.5,20.0,467.0,822.77,652.43
2016,3,13,9,15,833.0,89.5,4.4,20.5,520.5,875.62,684.49
