Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,9,30,859.0,93.0,4.3,21.0,574.0,926.67,716.3
2016,3,13,9,45,886.5,92.5,4.2,22.0,625.0,962.37,735.38
2016,3,13,10,0,914.0,92.0,4.1,23.0,676.0,1005.07,758.93
2016,3,13,10,15,927.0,94.0,4.1,23.5,717.5,1033.72,774.64
2016,3,13,10,30,940.0,96.0,4.1,24.0,759.0,1058.77,788.0
2016,3,13,10,45,953.0,96.0,4.15,24.5,794.5,1077.7,797.68
2016,3,13,11,0,966.0,96.0,4.2,25.0,830.0,1092.68,804.9
2016,3,13,11,15,971.5,97.0,4.3,25.0,855.5,1097.09,807.29
2016,3,13,11,30,977.0,98.0,4.4,25.0,881.0,1097.23,807.14
2016,3,13,11,45,981.5,98.0,4.5,25.5,898.0,1090.99,801.42
2016,3,13,12,0,986.0,98.0,4.6,26.0,915.0,1080.47,793.13
2016,3,13,12,15,986.5,98.5,4.7,26.0,922.0,1062.37,781.92
2016,3,13,12,30,987.0,99.0,4.8,26.0,929.0,1040.19,768.1
2016,3,13,12,45,986.5,98.5,4.9,26.5,927.0,1012.07,748.8
2016,3,13,13,0,986.0,98.0,5.0,27.0,925.0,980.16,726.98
2016,3,13,13,15,982.5,98.0,5.0,27.0,913.5,942.54,702.0
2016,3,13,13,30,979.0,98.0,5.0,27.0,902.0,901.62,674.69
2016,3,13,13,45,972.5,97.5,5.05,27.0,881.0,854.77,643.42
2016,3,13,14,0,966.0,97.0,5.1,27.0,860.0,805.27,610.01
2016,3,13,14,15,958.0,96.0,4.95,27.0,831.0,751.86,571.71
2016,3,13,14,30,950.0,95.0,4.8,27.0,802.0,696.45,529.73
2016,3,13,14,45,937.0,94.0,4.65,27.0,764.5,636.37,483.4
2016,3,13,15,0,924.0,93.0,4.5,27.0,727.0,575.35,435.21
2016,3,13,15,15,910.0,91.0,4.1,26.5,683.5,512.3,384.65
2016,3,13,15,30,896.0,89.0,3.7,26.0,640.0,449.01,332.39
2016,3,13,15,45,874.0,87.0,3.35,26.0,590.0,383.01,276.26
2016,3,13,16,0,852.0,85.0,3.0,26.0,540.0,314.81,217.65
2016,3,13,16,15,825.5,81.5,2.65,25.0,486.0,249.03,161.89
2016,3,13,16,30,799.0,78.0,2.3,24.0,432.0,185.89,110.33
2016,3,13,16,45,759.0,73.5,2.0,23.5,374.0,123.67,66.38
2016,3,13,17,0,719.0,69.0,1.7,23.0,316.0,66.47,40.67
2016,3,13,17,15,661.5,62.5,1.65,22.0,258.0,46.0,34.42
2016,3,13,17,30,604.0,56.0,1.6,21.0,200.0,42.43,31.39
2016,3,13,17,45,507.0,47.0,1.55,20.0,145.5,36.53,26.09
2016,3,13,18,0,410.0,38.0,1.5,19.0,91.0,30.49,20.34
2016,3,13,18,15,205.0,19.0,1.45,18.5,45.5,14.95,4.84
2016,3,13,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,6,45,121.0,10.0,2.35,14.0,17.0,61.24,0.0
2016,3,14,7,0,242.0,20.0,2.5,15.0,34.0,164.33,67.2
2016,3,14,7,15,383.0,32.0,2.7,15.5,83.0,277.05,218.93
2016,3,14,7,30,524.0,44.0,2.9,16.0,132.0,395.97,323.35
2016,3,14,7,45,601.0,51.5,3.15,17.0,189.5,481.75,396.21
2016,3,14,8,0,678.0,59.0,3.4,18.0,247.0,569.2,466.58
2016,3,14,8,15,726.0,64.5,3.25,18.5,306.0,642.84,521.26
2016,3,14,8,30,774.0,70.0,3.1,19.0,365.0,718.19,574.58
2016,3,14,8,45,806.0,74.5,3.0,20.0,422.0,780.23,614.96
2016,3,14,9,0,838.0,79.0,2.9,21.0,479.0,841.69,653.31
2016,3,14,9,15,861.0,82.5,3.15,22.0,532.5,892.77,685.47
2016,3,14,9,30,884.0,86.0,3.4,23.0,586.0,932.61,709.35
2016,3,14,9,45,900.5,88.5,3.7,24.0,633.5,971.52,732.68
2016,3,14,10,0,917.0,91.0,4.0,25.0,681.0,1007.48,753.73
2016,3,14,10,15,929.0,93.0,4.2,25.5,722.5,1035.15,769.95
2016,3,14,10,30,941.0,95.0,4.4,26.0,764.0,1059.19,783.83
2016,3,14,10,45,949.5,97.0,4.6,27.0,797.5,1075.87,791.3
2016,3,14,11,0,958.0,99.0,4.8,28.0,831.0,1088.49,796.91
2016,3,14,11,15,964.0,100.0,4.85,28.0,857.0,1093.28,799.37
2016,3,14,11,30,970.0,101.0,4.9,28.0,883.0,1093.84,799.31
2016,3,14,11,45,973.0,102.5,4.95,28.5,899.5,1087.68,793.42
2016,3,14,12,0,976.0,104.0,5.0,29.0,916.0,1077.27,784.98
2016,3,14,12,15,977.0,104.0,5.0,29.0,923.5,1059.12,772.82
2016,3,14,12,30,978.0,104.0,5.0,29.0,931.0,1036.93,758.17
2016,3,14,12,45,976.5,104.5,5.0,29.0,929.0,1009.01,739.83
2016,3,14,13,0,975.0,105.0,5.0,29.0,927.0,977.36,719.08
2016,3,14,13,15,972.5,104.5,4.95,29.0,915.5,940.29,694.32
2016,3,14,13,30,970.0,104.0,4.9,29.0,904.0,899.9,667.29
2016,3,14,13,45,963.5,104.0,4.85,29.0,883.5,853.75,636.24
2016,3,14,14,0,957.0,104.0,4.8,29.0,863.0,804.98,603.2
2016,3,14,14,15,949.5,102.5,4.65,29.0,834.0,751.72,565.23
2016,3,14,14,30,942.0,101.0,4.5,29.0,805.0,696.44,523.96
2016,3,14,14,45,924.5,102.0,4.4,29.0,766.5,635.87,478.12
2016,3,14,15,0,907.0,103.0,4.3,29.0,728.0,574.81,430.69
2016,3,14,15,15,892.5,100.5,4.0,28.5,684.5,511.89,381.0
2016,3,14,15,30,878.0,98.0,3.7,28.0,641.0,446.75,328.11
2016,3,14,15,45,856.0,95.5,3.4,28.0,590.5,380.6,272.51
2016,3,14,16,0,834.0,93.0,3.1,28.0,540.0,315.92,217.19
2016,3,14,16,15,806.5,89.0,2.8,27.0,486.0,250.54,162.43
2016,3,14,16,30,779.0,85.0,2.5,26.0,432.0,188.0,111.96
2016,3,14,16,45,740.0,79.5,2.2,25.5,374.5,126.32,68.8
2016,3,14,17,0,701.0,74.0,1.9,25.0,317.0,64.59,39.39
2016,3,14,17,15,643.5,67.0,1.85,24.0,259.0,49.34,36.99
2016,3,14,17,30,586.0,60.0,1.8,23.0,201.0,45.56,33.8
2016,3,14,17,45,492.5,50.0,1.8,22.0,146.5,38.97,27.96
2016,3,14,18,0,399.0,40.0,1.8,21.0,92.0,32.18,21.61
2016,3,14,18,15,238.5,24.5,1.85,20.5,51.5,19.88,8.6
2016,3,14,18,30,78.0,9.0,1.9,20.0,11.0,8.19,0.0
2016,3,14,18,45,39.0,4.5,2.0,20.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,15,6,45,0.0,10.5,2.65,16.5,10.5,9.55,0.0
2016,3,15,7,0,0.0,21.0,3.0,17.0,21.0,19.66,4.97
2016,3,15,7,15,46.0,44.0,3.2,17.5,52.0,85.74,64.42
2016,3,15,7,30,92.0,67.0,3.4,18.0,83.0,141.96,113.54
2016,3,15,7,45,120.5,91.5,3.65,19.0,120.5,192.66,156.87
2016,3,15,8,0,149.0,116.0,3.9,20.0,158.0,245.23,200.56
2016,3,15,8,15,161.5,141.5,4.0,20.5,196.0,289.14,235.93
2016,3,15,8,30,174.0,167.0,4.1,21.0,234.0,333.32,270.5
2016,3,15,8,45,192.5,187.5,4.25,22.0,272.0,376.18,302.85
2016,3,15,9,0,211.0,208.0,4.4,23.0,310.0,419.81,335.03
2016,3,15,9,15,285.0,220.5,4.3,23.5,374.0,520.99,411.64
2016,3,15,9,30,359.0,233.0,4.2,24.0,438.0,609.3,476.35
2016,3,15,9,45,603.5,173.5,4.15,24.5,550.5,804.92,619.94
2016,3,15,10,0,848.0,114.0,4.1,25.0,663.0,978.77,736.0
2016,3,15,10,15,861.0,116.5,4.0,25.5,703.5,1006.86,749.79
2016,3,15,10,30,874.0,119.0,3.9,26.0,744.0,1031.49,762.25
2016,3,15,10,45,886.5,119.5,3.8,26.5,777.5,1038.43,763.05
2016,3,15,11,0,899.0,120.0,3.7,27.0,811.0,1052.78,768.95
2016,3,15,11,15,905.0,121.5,3.55,27.5,836.0,1057.77,768.4
2016,3,15,11,30,911.0,123.0,3.4,28.0,861.0,1058.76,765.45
2016,3,15,11,45,697.0,229.5,3.25,28.5,800.5,966.74,702.6
2016,3,15,12,0,483.0,336.0,3.1,29.0,740.0,847.81,616.71
2016,3,15,12,15,695.5,234.5,2.95,29.0,821.5,940.09,682.65
2016,3,15,12,30,908.0,133.0,2.8,29.0,903.0,1000.52,719.55
2016,3,15,12,45,787.0,201.5,2.7,29.5,868.0,948.1,683.03
2016,3,15,13,0,666.0,270.0,2.6,30.0,833.0,879.03,634.63
2016,3,15,13,15,604.5,292.5,2.5,30.0,799.0,818.29,593.0
2016,3,15,13,30,543.0,315.0,2.4,30.0,765.0,761.01,553.13
2016,3,15,13,45,713.0,223.5,2.35,30.0,800.5,781.45,570.46
2016,3,15,14,0,883.0,132.0,2.3,30.0,836.0,776.64,569.72
2016,3,15,14,15,682.0,210.5,2.2,30.0,743.0,673.17,494.63
2016,3,15,14,30,481.0,289.0,2.1,30.0,650.0,574.71,422.93
2016,3,15,14,45,530.5,256.0,2.05,30.0,637.5,543.36,400.9
2016,3,15,15,0,580.0,223.0,2.0,30.0,625.0,506.05,373.11
2016,3,15,15,15,587.0,204.0,1.8,29.5,589.5,454.78,334.22
2016,3,15,15,30,594.0,185.0,1.6,29.0,554.0,403.89,294.35
2016,3,15,15,45,562.0,178.5,1.45,29.0,506.0,344.73,247.36
2016,3,15,16,0,530.0,172.0,1.3,29.0,458.0,290.65,203.74
2016,3,15,16,15,468.5,166.0,1.2,28.5,400.5,234.01,159.94
2016,3,15,16,30,407.0,160.0,1.1,28.0,343.0,184.83,123.49
2016,3,15,16,45,378.0,145.0,1.0,27.5,297.5,139.46,91.92
2016,3,15,17,0,349.0,130.0,0.9,27.0,252.0,101.89,73.07
2016,3,15,17,15,319.0,109.5,0.9,26.0,205.5,82.21,64.44
2016,3,15,17,30,289.0,89.0,0.9,25.0,159.0,65.57,50.51
2016,3,15,17,45,239.0,68.5,0.9,24.5,116.0,53.34,39.84
2016,3,15,18,0,189.0,48.0,0.9,24.0,73.0,36.82,25.23
2016,3,15,18,15,94.5,28.5,1.05,23.5,41.0,23.03,11.08
2016,3,15,18,30,0.0,9.0,1.2,23.0,9.0,8.19,0.0
2016,3,15,18,45,0.0,4.5,1.4,22.5,4.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,6,45,54.5,12.0,2.7,14.5,15.5,34.53,0.0
2016,3,16,7,0,109.0,24.0,2.9,15.0,31.0,105.54,59.59
2016,3,16,7,15,187.5,43.0,2.95,15.5,70.5,182.51,144.68
2016,3,16,7,30,266.0,62.0,3.0,16.0,110.0,261.58,214.53
2016,3,16,7,45,324.5,76.5,3.1,16.5,155.5,329.5,273.17
2016,3,16,8,0,383.0,91.0,3.2,17.0,201.0,402.71,333.95
2016,3,16,8,15,331.5,121.5,3.35,17.5,231.0,402.8,332.83
2016,3,16,8,30,280.0,152.0,3.5,18.0,261.0,411.77,337.73
2016,3,16,8,45,306.0,172.5,3.7,19.0,308.0,466.51,379.11
2016,3,16,9,0,332.0,193.0,3.9,20.0,355.0,521.96,419.7
2016,3,16,9,15,381.5,205.0,4.05,20.5,410.0,588.51,469.13
2016,3,16,9,30,431.0,217.0,4.2,21.0,465.0,674.52,531.35
2016,3,16,9,45,635.0,165.5,4.4,21.5,563.0,826.47,643.03
2016,3,16,10,0,839.0,114.0,4.6,22.0,661.0,970.57,741.77
2016,3,16,10,15,851.0,116.5,4.45,22.5,700.5,997.46,754.77
2016,3,16,10,30,863.0,119.0,4.3,23.0,740.0,1020.9,766.58
2016,3,16,10,45,866.5,124.0,4.15,23.5,770.5,1035.02,772.08
2016,3,16,11,0,870.0,129.0,4.0,24.0,801.0,1045.2,775.05
2016,3,16,11,15,875.5,130.5,3.75,24.0,825.0,1037.86,767.36
2016,3,16,11,30,881.0,132.0,3.5,24.0,849.0,1038.28,765.01
2016,3,16,11,45,873.5,139.5,3.25,24.5,861.5,1039.61,761.73
2016,3,16,12,0,866.0,147.0,3.0,25.0,874.0,1025.55,748.48
2016,3,16,12,15,867.0,147.5,2.8,25.0,881.0,1008.6,735.5
2016,3,16,12,30,868.0,148.0,2.6,25.0,888.0,987.93,720.23
2016,3,16,12,45,711.0,235.5,2.4,25.5,841.0,912.01,667.52
2016,3,16,13,0,554.0,323.0,2.2,26.0,794.0,828.58,605.54
2016,3,16,13,15,568.0,306.5,2.1,26.0,784.0,800.0,586.79
2016,3,16,13,30,582.0,290.0,2.0,26.0,774.0,768.62,565.49
2016,3,16,13,45,397.5,344.5,1.9,26.0,672.0,639.65,473.33
2016,3,16,14,0,213.0,399.0,1.8,26.0,570.0,525.97,390.4
2016,3,16,14,15,179.0,385.5,1.8,26.0,525.5,475.12,354.49
2016,3,16,14,30,145.0,372.0,1.8,26.0,481.0,427.36,319.97
2016,3,16,14,45,82.0,313.5,1.85,26.0,375.0,324.86,244.85
2016,3,16,15,0,19.0,255.0,1.9,26.0,269.0,233.48,176.53
2016,3,16,15,15,182.5,260.5,1.9,26.0,375.5,311.92,236.12
2016,3,16,15,30,346.0,266.0,1.9,26.0,482.0,367.13,274.33
2016,3,16,15,45,174.5,217.5,1.95,26.0,326.5,244.5,182.93
2016,3,16,16,0,3.0,169.0,2.0,26.0,171.0,146.9,111.52
2016,3,16,16,15,59.0,182.0,1.85,25.5,208.5,164.53,124.01
2016,3,16,16,30,115.0,195.0,1.7,25.0,246.0,171.32,127.26
2016,3,16,16,45,93.5,173.0,1.6,24.5,211.0,144.57,108.09
2016,3,16,17,0,72.0,151.0,1.5,24.0,176.0,117.74,89.9
2016,3,16,17,15,179.5,127.0,1.35,23.5,175.0,96.12,76.96
2016,3,16,17,30,287.0,103.0,1.2,23.0,174.0,77.52,61.15
2016,3,16,17,45,202.5,80.5,1.1,22.5,124.0,61.52,47.17
2016,3,16,18,0,118.0,58.0,1.0,22.0,74.0,45.04,32.41
2016,3,16,18,15,62.0,32.0,1.1,21.5,40.0,26.28,13.97
2016,3,16,18,30,6.0,6.0,1.2,21.0,6.0,5.46,0.0
2016,3,16,18,45,3.0,3.0,1.3,21.0,3.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,9.5,1.6,18.5,9.5,8.64,0.0
2016,3,17,7,0,0.0,19.0,1.8,19.0,19.0,16.74,5.41
2016,3,17,7,15,8.0,42.0,1.85,19.0,43.5,45.83,31.81
2016,3,17,7,30,16.0,65.0,1.9,19.0,68.0,81.56,62.45
2016,3,17,7,45,29.0,89.5,1.95,19.5,97.0,117.52,92.98
2016,3,17,8,0,42.0,114.0,2.0,20.0,126.0,153.98,123.33
2016,3,17,8,15,50.5,138.5,1.95,20.5,156.5,187.78,150.62
2016,3,17,8,30,59.0,163.0,1.9,21.0,187.0,221.92,177.46
2016,3,17,8,45,63.5,187.5,1.9,21.5,216.5,253.06,201.18
2016,3,17,9,0,68.0,212.0,1.9,22.0,246.0,284.17,224.37
2016,3,17,9,15,71.0,235.5,1.85,22.0,274.0,312.64,245.42
2016,3,17,9,30,74.0,259.0,1.8,22.0,302.0,340.91,266.03
2016,3,17,9,45,76.0,279.5,1.8,22.5,327.0,364.4,282.3
2016,3,17,10,0,78.0,300.0,1.8,23.0,352.0,387.62,298.18
2016,3,17,10,15,79.5,318.0,1.8,23.0,373.5,407.11,311.72
2016,3,17,10,30,81.0,336.0,1.8,23.0,395.0,426.23,324.96
2016,3,17,10,45,82.0,351.0,1.8,23.0,413.0,441.03,334.99
2016,3,17,11,0,83.0,366.0,1.8,23.0,431.0,455.39,344.73
2016,3,17,11,15,83.5,377.0,1.75,23.0,444.0,464.35,350.43
2016,3,17,11,30,84.0,388.0,1.7,23.0,457.0,472.83,355.84
2016,3,17,11,45,81.5,398.0,1.7,23.5,466.0,476.74,357.39
2016,3,17,12,0,79.0,408.0,1.7,24.0,475.0,480.17,358.68
2016,3,17,12,15,78.5,411.0,1.65,24.0,478.5,477.76,356.52
2016,3,17,12,30,78.0,414.0,1.6,24.0,482.0,474.98,354.19
2016,3,17,12,45,51.5,373.5,1.6,24.0,418.5,404.37,302.83
2016,3,17,13,0,25.0,333.0,1.6,24.0,355.0,325.72,245.03
2016,3,17,13,15,89.5,378.5,1.5,24.0,454.0,432.0,324.58
2016,3,17,13,30,154.0,424.0,1.4,24.0,553.0,529.7,394.25
2016,3,17,13,45,159.5,414.0,1.35,24.0,545.0,512.73,381.53
2016,3,17,14,0,165.0,404.0,1.3,24.0,537.0,494.95,369.05
2016,3,17,14,15,207.0,385.5,1.25,24.0,546.5,493.61,368.83
2016,3,17,14,30,249.0,367.0,1.2,24.0,556.0,488.03,365.1
2016,3,17,14,45,326.0,330.0,1.15,24.0,565.0,484.74,362.95
2016,3,17,15,0,403.0,293.0,1.1,24.0,574.0,469.7,351.41
2016,3,17,15,15,338.5,288.0,1.1,24.0,514.5,407.01,304.65
2016,3,17,15,30,274.0,283.0,1.1,24.0,455.0,351.11,262.83
2016,3,17,15,45,363.0,240.0,1.1,24.0,449.5,325.11,240.51
2016,3,17,16,0,452.0,197.0,1.1,24.0,444.0,287.21,206.93
2016,3,17,16,15,426.0,184.5,1.0,23.5,398.5,237.84,167.3
2016,3,17,16,30,400.0,172.0,0.9,23.0,353.0,191.61,131.38
2016,3,17,16,45,470.5,137.5,0.85,23.0,323.5,140.6,91.09
2016,3,17,17,0,541.0,103.0,0.8,23.0,294.0,82.34,56.97
2016,3,17,17,15,482.0,92.0,0.8,22.5,240.0,66.92,52.34
2016,3,17,17,30,423.0,81.0,0.8,22.0,186.0,60.09,46.5
2016,3,17,17,45,340.0,66.0,0.8,21.5,136.0,49.86,37.44
2016,3,17,18,0,257.0,51.0,0.8,21.0,86.0,39.24,27.73
2016,3,17,18,15,146.5,31.0,0.8,20.5,48.5,24.2,12.82
2016,3,17,18,30,36.0,11.0,0.8,20.0,11.0,10.01,0.0
2016,3,17,18,45,18.0,5.5,0.85,20.0,5.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,3,18,6,45,0.0,5.0,1.1,18.5,5.0,4.55,0.0
2016,3,18,7,0,0.0,10.0,1.2,19.0,10.0,8.78,0.49
2016,3,18,7,15,0.0,22.0,1.4,19.0,22.0,19.36,10.23
2016,3,18,7,30,0.0,34.0,1.6,19.0,34.0,29.96,19.43
2016,3,18,7,45,0.0,48.0,1.8,19.5,48.0,42.36,29.99
2016,3,18,8,0,0.0,62.0,2.0,20.0,62.0,54.88,40.46
2016,3,18,8,15,0.0,77.0,2.05,20.0,77.0,69.03,52.19
2016,3,18,8,30,0.0,92.0,2.1,20.0,92.0,83.16,63.72
2016,3,18,8,45,0.0,97.5,2.15,20.5,97.5,87.78,67.14
2016,3,18,9,0,0.0,103.0,2.2,21.0,103.0,92.56,70.66
2016,3,18,9,15,0.0,91.0,2.2,21.0,91.0,80.73,60.77
2016,3,18,9,30,0.0,79.0,2.2,21.0,79.0,69.96,51.82
2016,3,18,9,45,0.0,121.0,2.25,21.5,121.5,108.81,82.91
2016,3,18,10,0,0.0,163.0,2.3,22.0,164.0,149.0,114.41
2016,3,18,10,15,0.0,152.5,2.25,22.0,153.0,138.39,105.67
2016,3,18,10,30,0.0,142.0,2.2,22.0,142.0,128.15,97.36
2016,3,18,10,45,0.0,127.5,2.2,22.5,127.5,114.44,86.17
2016,3,18,11,0,0.0,113.0,2.2,23.0,113.0,100.99,75.26
2016,3,18,11,15,5.5,175.5,2.05,23.0,180.0,164.74,125.39
2016,3,18,11,30,11.0,238.0,1.9,23.0,247.0,229.41,175.03
2016,3,18,11,45,6.0,193.5,1.8,23.5,199.0,181.56,137.48
2016,3,18,12,0,1.0,149.0,1.7,24.0,151.0,134.96,101.02
2016,3,18,12,15,18.5,257.5,1.5,24.0,274.5,252.86,191.81
2016,3,18,12,30,36.0,366.0,1.3,24.0,398.0,386.21,289.64
2016,3,18,12,45,30.0,348.5,1.15,24.5,375.0,359.46,268.28
2016,3,18,13,0,24.0,331.0,1.0,25.0,352.0,322.78,240.75
2016,3,18,13,15,13.5,247.0,0.8,25.0,259.0,234.06,175.05
2016,3,18,13,30,3.0,163.0,0.6,25.0,166.0,148.11,110.15
2016,3,18,13,45,119.5,281.5,0.45,25.5,378.5,357.85,268.47
2016,3,18,14,0,236.0,400.0,0.3,26.0,591.0,542.4,394.72
2016,3,18,14,15,259.0,381.0,0.4,26.0,584.0,528.99,384.76
2016,3,18,14,30,282.0,362.0,0.5,26.0,577.0,507.34,371.08
2016,3,18,14,45,170.0,337.0,0.6,26.0,465.0,397.69,293.97
2016,3,18,15,0,58.0,312.0,0.7,26.0,353.0,302.49,225.66
2016,3,18,15,15,390.0,229.0,0.75,26.0,477.0,382.21,284.3
2016,3,18,15,30,722.0,146.0,0.8,26.0,601.0,419.68,305.34
2016,3,18,15,45,698.5,141.0,0.85,26.0,553.0,359.21,256.36
2016,3,18,16,0,675.0,136.0,0.9,26.0,505.0,300.77,208.53
2016,3,18,16,15,488.0,159.5,0.85,25.5,412.5,231.1,158.2
2016,3,18,16,30,301.0,183.0,0.8,25.0,320.0,186.94,130.77
2016,3,18,16,45,278.0,163.5,0.75,25.0,277.5,145.98,101.74
2016,3,18,17,0,255.0,144.0,0.7,25.0,235.0,108.18,80.1
2016,3,18,17,15,227.0,121.5,0.7,24.0,192.0,89.62,71.22
2016,3,18,17,30,199.0,99.0,0.7,23.0,149.0,74.48,58.56
2016,3,18,17,45,155.5,76.0,0.75,22.5,109.0,58.32,44.5
2016,3,18,18,0,112.0,53.0,0.8,22.0,69.0,41.56,29.59
2016,3,18,18,15,56.0,31.0,0.95,21.5,39.0,25.69,14.16
2016,3,18,18,30,0.0,9.0,1.1,21.0,9.0,8.19,0.0
2016,3,18,18,45,0.0,4.5,1.25,21.0,4.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.55,8.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,6,45,22.0,14.0,6.9,8.0,16.0,22.35,0.0
2016,3,19,7,0,44.0,28.0,7.0,8.0,32.0,61.77,41.25
2016,3,19,7,15,91.5,52.0,7.05,8.0,67.0,120.04,97.45
2016,3,19,7,30,139.0,76.0,7.1,8.0,102.0,180.8,152.91
2016,3,19,7,45,192.0,94.0,7.2,8.5,143.5,252.31,216.75
2016,3,19,8,0,245.0,112.0,7.3,9.0,185.0,318.11,274.51
2016,3,19,8,15,438.5,111.0,7.3,9.5,275.0,485.61,418.78
2016,3,19,8,30,632.0,110.0,7.3,10.0,365.0,662.36,564.61
2016,3,19,8,45,492.5,152.5,7.3,10.5,368.5,613.95,520.34
2016,3,19,9,0,353.0,195.0,7.3,11.0,372.0,542.13,456.68
2016,3,19,9,15,561.5,162.0,7.3,11.5,477.0,717.95,600.13
2016,3,19,9,30,770.0,129.0,7.3,12.0,582.0,896.43,735.46
2016,3,19,9,45,793.5,131.5,7.3,12.5,629.5,939.14,763.7
2016,3,19,10,0,817.0,134.0,7.3,13.0,677.0,973.29,785.75
2016,3,19,10,15,831.0,137.0,7.25,13.5,717.5,1002.16,803.53
2016,3,19,10,30,845.0,140.0,7.2,14.0,758.0,1027.63,818.74
2016,3,19,10,45,858.5,140.0,7.2,14.5,791.5,1045.69,828.81
2016,3,19,11,0,872.0,140.0,7.2,15.0,825.0,1059.98,836.26
2016,3,19,11,15,879.5,142.0,7.15,15.0,850.0,1066.47,839.54
2016,3,19,11,30,887.0,144.0,7.1,15.0,875.0,1068.91,840.11
2016,3,19,11,45,895.0,142.5,7.05,15.5,892.5,1052.24,825.51
2016,3,19,12,0,903.0,141.0,7.0,16.0,910.0,1043.73,817.1
2016,3,19,12,15,904.5,141.5,6.95,16.0,917.0,1026.95,804.45
2016,3,19,12,30,906.0,142.0,6.9,16.0,924.0,1006.39,789.26
2016,3,19,12,45,909.5,139.5,6.85,16.5,923.0,981.07,769.27
2016,3,19,13,0,913.0,137.0,6.8,17.0,922.0,952.11,746.82
2016,3,19,13,15,910.5,136.0,6.75,17.0,911.0,915.89,720.62
2016,3,19,13,30,908.0,135.0,6.7,17.0,900.0,876.62,692.17
2016,3,19,13,45,907.0,131.5,6.65,17.0,881.0,833.31,660.66
2016,3,19,14,0,906.0,128.0,6.6,17.0,862.0,787.19,626.93
2016,3,19,14,15,898.5,126.5,6.5,17.0,833.5,735.82,586.77
2016,3,19,14,30,891.0,125.0,6.4,17.0,805.0,682.58,544.24
2016,3,19,14,45,886.5,119.5,6.35,17.0,770.0,625.95,498.35
2016,3,19,15,0,882.0,114.0,6.3,17.0,735.0,567.32,449.65
2016,3,19,15,15,868.0,111.5,6.2,16.5,692.0,504.96,397.32
2016,3,19,15,30,854.0,109.0,6.1,16.0,649.0,442.57,343.34
2016,3,19,15,45,839.5,103.5,6.05,16.0,600.5,377.66,285.36
2016,3,19,16,0,825.0,98.0,6.0,16.0,552.0,313.42,227.02
2016,3,19,16,15,799.0,94.0,5.8,15.5,498.0,248.94,169.49
2016,3,19,16,30,773.0,90.0,5.6,15.0,444.0,187.15,116.93
2016,3,19,16,45,739.5,83.5,5.45,15.0,387.0,120.8,68.01
2016,3,19,17,0,706.0,77.0,5.3,15.0,330.0,63.05,42.0
2016,3,19,17,15,651.0,70.0,4.95,14.0,272.0,51.24,40.29
2016,3,19,17,30,596.0,63.0,4.6,13.0,214.0,47.57,37.11
2016,3,19,17,45,509.5,53.0,4.3,12.5,158.5,41.11,31.13
2016,3,19,18,0,423.0,43.0,4.0,12.0,103.0,34.44,24.68
2016,3,19,18,15,270.5,28.0,3.9,11.5,60.0,22.72,12.73
2016,3,19,18,30,118.0,13.0,3.8,11.0,17.0,11.82,0.0
2016,3,19,18,45,59.0,6.5,3.75,10.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,151.0,13.5,3.2,4.5,26.5,78.49,0.0
2016,3,20,7,0,302.0,27.0,3.4,5.0,53.0,212.26,160.38
2016,3,20,7,15,418.5,39.0,3.55,6.0,104.5,306.94,257.13
2016,3,20,7,30,535.0,51.0,3.7,7.0,156.0,414.48,353.07
2016,3,20,7,45,603.0,59.5,3.9,8.0,214.0,496.96,424.5
2016,3,20,8,0,671.0,68.0,4.1,9.0,272.0,584.54,496.62
2016,3,20,8,15,716.5,74.0,4.25,9.5,331.5,656.33,552.46
2016,3,20,8,30,762.0,80.0,4.4,10.0,391.0,725.61,604.51
2016,3,20,8,45,792.5,85.0,4.6,11.0,448.0,786.54,647.79
2016,3,20,9,0,823.0,90.0,4.8,12.0,505.0,846.71,689.45
2016,3,20,9,15,845.5,94.0,4.8,12.0,558.0,897.27,724.46
2016,3,20,9,30,868.0,98.0,4.8,12.0,611.0,945.73,757.49
2016,3,20,9,45,885.5,100.5,4.8,12.5,659.0,985.16,782.12
2016,3,20,10,0,903.0,103.0,4.8,13.0,707.0,1011.4,797.13
2016,3,20,10,15,915.0,105.5,4.8,13.5,748.0,1038.86,813.06
2016,3,20,10,30,927.0,108.0,4.8,14.0,789.0,1062.7,826.39
2016,3,20,10,45,936.5,109.0,4.85,14.5,823.0,1078.51,834.66
2016,3,20,11,0,946.0,110.0,4.9,15.0,857.0,1090.32,840.35
2016,3,20,11,15,952.0,111.5,4.95,15.0,882.0,1095.02,842.94
2016,3,20,11,30,958.0,113.0,5.0,15.0,907.0,1095.51,842.86
2016,3,20,11,45,963.0,113.0,5.05,15.5,924.0,1089.16,836.63
2016,3,20,12,0,968.0,113.0,5.1,16.0,941.0,1078.59,827.72
2016,3,20,12,15,969.5,113.5,5.1,16.0,948.0,1060.96,815.26
2016,3,20,12,30,971.0,114.0,5.1,16.0,955.0,1039.3,800.16
2016,3,20,12,45,972.0,113.0,5.15,16.0,953.5,1011.73,781.44
2016,3,20,13,0,973.0,112.0,5.2,16.0,952.0,980.37,760.07
2016,3,20,13,15,970.5,111.5,5.2,16.0,940.5,942.87,733.94
2016,3,20,13,30,968.0,111.0,5.2,16.0,929.0,902.07,705.38
2016,3,20,13,45,966.0,108.5,5.2,16.5,909.5,856.65,672.02
2016,3,20,14,0,964.0,106.0,5.2,17.0,890.0,808.3,636.43
2016,3,20,14,15,957.0,105.0,5.2,17.0,861.0,755.2,597.01
2016,3,20,14,30,950.0,104.0,5.2,17.0,832.0,700.03,553.97
2016,3,20,14,45,943.0,101.0,5.2,17.0,795.5,641.22,507.04
2016,3,20,15,0,936.0,98.0,5.2,17.0,759.0,580.87,457.53
2016,3,20,15,15,923.0,95.5,5.1,16.5,715.0,516.91,404.23
2016,3,20,15,30,910.0,93.0,5.0,16.0,671.0,452.62,348.89
2016,3,20,15,45,895.0,89.0,4.95,16.0,621.5,386.33,289.86
2016,3,20,16,0,880.0,85.0,4.9,16.0,572.0,320.55,230.23
2016,3,20,16,15,856.0,81.5,4.6,15.5,517.0,249.58,167.21
2016,3,20,16,30,832.0,78.0,4.3,15.0,462.0,184.92,112.19
2016,3,20,16,45,801.0,73.0,4.05,14.5,404.0,121.06,66.07
2016,3,20,17,0,770.0,68.0,3.8,14.0,346.0,61.04,40.42
2016,3,20,17,15,718.5,62.0,3.35,13.0,286.5,49.6,38.99
2016,3,20,17,30,667.0,56.0,2.9,12.0,227.0,46.05,35.92
2016,3,20,17,45,585.0,47.5,2.45,11.0,169.5,36.64,27.35
2016,3,20,18,0,503.0,39.0,2.0,10.0,112.0,30.98,21.9
2016,3,20,18,15,343.0,26.5,1.95,9.5,66.0,21.38,11.98
2016,3,20,18,30,183.0,14.0,1.9,9.0,20.0,12.73,0.0
2016,3,20,18,45,91.5,7.0,1.85,8.5,10.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,6,45,189.0,14.0,1.35,4.0,30.5,95.85,0.0
2016,3,21,7,0,378.0,28.0,1.5,5.0,61.0,251.3,193.4
2016,3,21,7,15,493.5,38.0,1.5,5.5,115.5,347.53,289.28
2016,3,21,7,30,609.0,48.0,1.5,6.0,170.0,456.14,384.24
2016,3,21,7,45,674.5,54.5,1.55,7.0,230.0,533.87,449.47
2016,3,21,8,0,740.0,61.0,1.6,8.0,290.0,621.02,517.18
2016,3,21,8,15,781.5,66.0,1.75,9.0,350.0,691.99,568.96
2016,3,21,8,30,823.0,71.0,1.9,10.0,410.0,763.92,619.48
2016,3,21,8,45,851.5,75.0,2.1,11.0,468.0,824.17,660.2
2016,3,21,9,0,880.0,79.0,2.3,12.0,526.0,883.39,699.19
2016,3,21,9,15,900.0,82.0,2.2,12.5,579.5,923.42,722.22
2016,3,21,9,30,920.0,85.0,2.1,13.0,633.0,969.49,748.99
2016,3,21,9,45,934.5,87.5,2.05,13.5,680.5,1007.03,769.84
2016,3,21,10,0,949.0,90.0,2.0,14.0,728.0,1041.34,788.29
2016,3,21,10,15,959.5,92.0,1.95,14.5,769.5,1067.6,801.23
2016,3,21,10,30,970.0,94.0,1.9,15.0,811.0,1090.02,811.67
2016,3,21,10,45,977.0,95.5,1.9,15.5,844.0,1104.31,817.68
2016,3,21,11,0,984.0,97.0,1.9,16.0,877.0,1114.4,821.22
2016,3,21,11,15,989.0,98.0,1.85,16.0,902.0,1117.61,821.31
2016,3,21,11,30,994.0,99.0,1.8,16.0,927.0,1116.48,818.89
2016,3,21,11,45,997.0,99.5,1.8,16.5,943.0,1108.44,811.6
2016,3,21,12,0,1000.0,100.0,1.8,17.0,959.0,1096.08,801.85
2016,3,21,12,15,1001.0,100.5,1.8,17.0,965.5,1077.51,789.85
2016,3,21,12,30,1002.0,101.0,1.8,17.0,972.0,1054.79,775.37
2016,3,21,12,45,1001.0,101.0,1.85,17.5,969.5,1025.69,756.16
2016,3,21,13,0,1000.0,101.0,1.9,18.0,967.0,992.78,734.51
2016,3,21,13,15,997.5,100.5,1.95,18.0,955.0,954.43,710.57
2016,3,21,13,30,995.0,100.0,2.0,18.0,943.0,912.71,684.18
2016,3,21,13,45,990.0,99.0,2.1,18.5,922.0,865.37,652.93
2016,3,21,14,0,985.0,98.0,2.2,19.0,901.0,815.25,619.36
2016,3,21,14,15,978.0,97.0,2.25,19.0,872.0,761.22,582.28
2016,3,21,14,30,971.0,96.0,2.3,19.0,843.0,705.05,541.15
2016,3,21,14,45,952.0,99.0,2.35,19.0,803.5,643.72,494.8
2016,3,21,15,0,933.0,102.0,2.4,19.0,764.0,581.97,446.57
2016,3,21,15,15,919.5,99.5,2.4,18.5,719.5,517.88,395.53
2016,3,21,15,30,906.0,97.0,2.4,18.0,675.0,453.53,342.28
2016,3,21,15,45,888.5,94.0,2.45,18.0,624.5,384.16,282.91
2016,3,21,16,0,871.0,91.0,2.5,18.0,574.0,318.27,224.91
2016,3,21,16,15,846.0,87.0,2.3,17.5,518.5,251.16,166.41
2016,3,21,16,30,821.0,83.0,2.1,17.0,463.0,186.55,112.61
2016,3,21,16,45,786.0,78.0,1.95,17.0,404.5,123.08,67.65
2016,3,21,17,0,751.0,73.0,1.8,17.0,346.0,64.03,50.91
2016,3,21,17,15,698.0,66.5,1.7,15.5,286.5,48.6,37.71
2016,3,21,17,30,645.0,60.0,1.6,14.0,227.0,45.16,34.85
2016,3,21,17,45,560.5,51.0,1.5,13.0,169.5,39.41,29.62
2016,3,21,18,0,476.0,42.0,1.4,12.0,112.0,33.48,23.94
2016,3,21,18,15,320.5,28.5,1.5,11.5,66.0,23.09,13.42
2016,3,21,18,30,165.0,15.0,1.6,11.0,20.0,13.64,0.0
2016,3,21,18,45,82.5,7.5,1.7,11.0,10.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,6,45,143.5,16.0,3.65,8.5,29.5,97.56,0.0
2016,3,22,7,0,287.0,32.0,4.0,9.0,59.0,210.32,162.76
2016,3,22,7,15,400.5,44.5,4.15,10.0,111.0,304.04,252.51
2016,3,22,7,30,514.0,57.0,4.3,11.0,163.0,409.85,345.5
2016,3,22,7,45,588.5,64.5,4.45,12.0,221.5,494.71,417.87
2016,3,22,8,0,663.0,72.0,4.6,13.0,280.0,585.12,491.4
2016,3,22,8,15,707.0,78.0,5.1,14.0,338.5,655.49,545.67
2016,3,22,8,30,751.0,84.0,5.6,15.0,397.0,722.92,596.06
2016,3,22,8,45,781.0,88.5,6.1,16.0,453.0,782.39,639.11
2016,3,22,9,0,811.0,93.0,6.6,17.0,509.0,841.06,680.7
2016,3,22,9,15,832.5,97.0,6.6,17.5,561.0,890.23,713.74
2016,3,22,9,30,854.0,101.0,6.6,18.0,613.0,937.28,744.7
2016,3,22,9,45,868.5,104.5,6.6,18.5,659.0,974.57,768.14
2016,3,22,10,0,883.0,108.0,6.6,19.0,705.0,1008.77,789.18
2016,3,22,10,15,894.0,110.0,6.6,19.5,745.0,1023.78,796.41
2016,3,22,10,30,905.0,112.0,6.6,20.0,785.0,1045.59,808.67
2016,3,22,10,45,912.5,114.0,6.6,20.5,817.0,1060.11,815.8
2016,3,22,11,0,920.0,116.0,6.6,21.0,849.0,1070.69,820.31
2016,3,22,11,15,925.5,117.5,6.55,21.0,873.5,1074.65,821.69
2016,3,22,11,30,931.0,119.0,6.5,21.0,898.0,1074.52,820.42
2016,3,22,11,45,930.0,122.0,6.5,21.5,912.0,1065.34,811.77
2016,3,22,12,0,929.0,125.0,6.5,22.0,926.0,1052.14,800.56
2016,3,22,12,15,930.0,125.5,6.45,22.5,932.5,1034.4,786.11
2016,3,22,12,30,931.0,126.0,6.4,23.0,939.0,1012.82,769.19
2016,3,22,12,45,928.5,126.5,6.4,23.5,936.0,984.27,747.89
2016,3,22,13,0,926.0,127.0,6.4,24.0,933.0,952.29,724.32
2016,3,22,13,15,923.0,126.5,6.35,24.0,921.0,915.63,698.71
2016,3,22,13,30,920.0,126.0,6.3,24.0,909.0,875.92,670.9
2016,3,22,13,45,912.5,126.0,6.25,24.0,888.0,830.29,638.78
2016,3,22,14,0,905.0,126.0,6.2,24.0,867.0,782.33,604.81
2016,3,22,14,15,897.0,124.0,6.15,24.0,838.0,730.14,565.44
2016,3,22,14,30,889.0,122.0,6.1,24.0,809.0,676.17,523.79
2016,3,22,14,45,885.0,116.5,6.05,24.0,773.5,619.9,479.48
2016,3,22,15,0,881.0,111.0,6.0,24.0,738.0,561.95,432.67
2016,3,22,15,15,866.5,108.0,5.95,23.5,694.5,498.3,380.93
2016,3,22,15,30,852.0,105.0,5.9,23.0,651.0,435.39,328.09
2016,3,22,15,45,831.5,102.5,5.85,23.0,601.5,371.23,272.35
2016,3,22,16,0,811.0,100.0,5.8,23.0,552.0,308.45,216.95
2016,3,22,16,15,784.0,95.5,5.6,22.5,498.0,244.28,161.45
2016,3,22,16,30,757.0,91.0,5.4,22.0,444.0,182.97,110.98
2016,3,22,16,45,717.5,86.0,5.25,22.0,387.0,118.34,65.35
2016,3,22,17,0,678.0,81.0,5.1,22.0,330.0,63.2,49.2
2016,3,22,17,15,622.5,74.0,5.05,21.0,272.0,53.93,41.46
2016,3,22,17,30,567.0,67.0,5.0,20.0,214.0,50.44,38.55
2016,3,22,17,45,473.0,57.0,5.0,19.5,159.0,44.13,32.87
2016,3,22,18,0,379.0,47.0,5.0,19.0,104.0,37.63,26.74
2016,3,22,18,15,238.5,31.0,5.1,18.5,61.5,24.21,13.95
2016,3,22,18,30,98.0,15.0,5.2,18.0,19.0,11.82,0.0
2016,3,22,18,45,49.0,7.5,5.3,18.0,9.5,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,6,45,74.5,19.5,4.2,16.5,26.5,64.82,0.0
2016,3,23,7,0,149.0,39.0,4.4,17.0,53.0,139.5,104.77
2016,3,23,7,15,250.5,57.0,4.7,17.5,101.0,234.42,189.34
2016,3,23,7,30,352.0,75.0,5.0,18.0,149.0,330.15,272.06
2016,3,23,7,45,437.5,84.5,5.35,18.5,204.5,414.54,343.81
2016,3,23,8,0,523.0,94.0,5.7,19.0,260.0,511.72,423.45
2016,3,23,8,15,274.0,126.5,6.0,19.5,215.0,364.94,301.43
2016,3,23,8,30,25.0,159.0,6.3,20.0,170.0,173.86,138.94
2016,3,23,8,45,35.5,185.0,6.6,20.5,202.5,223.06,178.66
2016,3,23,9,0,46.0,211.0,6.9,21.0,235.0,260.32,207.96
2016,3,23,9,15,23.0,185.5,6.95,21.5,197.5,195.12,153.97
2016,3,23,9,30,0.0,160.0,7.0,22.0,160.0,147.0,113.74
2016,3,23,9,45,16.5,218.0,7.05,22.5,229.5,220.25,172.2
2016,3,23,10,0,33.0,276.0,7.1,23.0,299.0,313.1,244.59
2016,3,23,10,15,75.5,319.5,7.0,23.5,375.0,401.66,313.1
2016,3,23,10,30,118.0,363.0,6.9,24.0,451.0,509.01,393.96
