Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,967.21,718.97
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,929.08,693.94
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,887.73,666.61
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,840.97,635.36
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,791.59,602.02
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,738.46,563.77
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,683.34,522.52
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,623.42,476.5
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,562.88,428.61
2016,4,2,15,15,900.0,103.5,3.25,22.0,736.5,500.22,377.52
2016,4,2,15,30,887.0,101.0,3.2,22.0,692.0,437.33,324.66
2016,4,2,15,45,869.5,98.0,3.2,22.0,642.0,368.68,266.13
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,304.26,209.89
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,238.99,153.92
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,176.16,103.21
2016,4,2,16,45,770.5,82.5,2.35,20.5,424.0,114.98,62.78
2016,4,2,17,0,737.0,78.0,2.1,20.0,366.0,59.84,46.59
2016,4,2,17,15,688.0,71.5,1.85,19.0,306.5,51.36,39.55
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,48.12,36.9
2016,4,2,17,45,562.0,56.5,1.35,17.0,190.0,42.99,32.41
2016,4,2,18,0,485.0,48.0,1.1,16.0,133.0,37.71,27.52
2016,4,2,18,15,354.0,35.0,1.1,15.5,84.5,28.05,18.39
2016,4,2,18,30,223.0,22.0,1.1,15.0,36.0,17.99,4.55
2016,4,2,18,45,111.5,11.0,1.15,14.5,18.0,10.01,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.0,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,130.0,14.0,1.3,10.0,18.0,64.58,0.0
2016,4,3,6,45,281.5,28.5,1.5,11.0,62.0,189.18,141.95
2016,4,3,7,0,433.0,43.0,1.7,12.0,106.0,299.9,243.43
2016,4,3,7,15,520.0,52.5,1.65,12.5,162.0,385.07,317.75
2016,4,3,7,30,607.0,62.0,1.6,13.0,218.0,478.44,395.14
2016,4,3,7,45,663.0,68.5,1.6,14.0,277.5,554.56,454.67
2016,4,3,8,0,719.0,75.0,1.6,15.0,337.0,634.19,513.01
2016,4,3,8,15,755.5,80.0,1.8,16.0,396.0,696.28,556.22
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,762.73,601.35
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,819.5,637.1
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,875.06,671.08
2016,4,3,9,15,864.5,96.0,2.35,20.5,620.0,921.43,698.41
2016,4,3,9,30,884.0,99.0,2.3,21.0,672.0,956.03,717.35
2016,4,3,9,45,898.0,102.0,2.25,21.5,718.0,991.67,736.8
2016,4,3,10,0,912.0,105.0,2.2,22.0,764.0,1024.12,753.88
2016,4,3,10,15,922.5,107.0,2.1,22.0,804.0,1048.52,766.45
2016,4,3,10,30,933.0,109.0,2.0,22.0,844.0,1069.2,776.63
2016,4,3,10,45,940.5,110.5,1.95,22.5,875.5,1082.4,781.29
2016,4,3,11,0,948.0,112.0,1.9,23.0,907.0,1091.54,783.56
2016,4,3,11,15,953.0,113.0,1.85,23.0,931.0,1093.46,783.01
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,1091.2,780.1
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,1082.24,772.5
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,1069.14,762.58
2016,4,3,12,15,964.0,116.5,1.8,24.0,990.0,1050.03,750.57
2016,4,3,12,30,965.0,117.0,1.8,24.0,996.0,1026.98,736.24
2016,4,3,12,45,964.0,117.0,1.85,24.5,992.5,997.81,717.38
2016,4,3,13,0,963.0,117.0,1.9,25.0,989.0,965.05,696.26
2016,4,3,13,15,960.5,116.5,1.9,25.0,976.5,927.13,672.51
2016,4,3,13,30,958.0,116.0,1.9,25.0,964.0,886.03,646.59
2016,4,3,13,45,953.5,115.0,1.95,25.0,942.5,839.96,617.64
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,791.26,586.53
2016,4,3,14,15,942.0,112.5,2.0,25.0,891.0,738.01,549.37
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,682.82,509.57
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,624.2,466.36
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,564.31,420.65
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,501.38,371.58
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,438.22,320.42
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,369.25,262.82
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,304.55,207.33
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,239.53,152.37
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,176.87,102.51
2016,4,3,16,45,778.5,83.0,1.8,23.0,429.0,115.09,62.09
2016,4,3,17,0,747.0,78.0,1.7,23.0,371.0,59.82,45.97
2016,4,3,17,15,698.5,71.5,1.55,21.5,311.5,51.34,39.11
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,48.09,36.57
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,42.97,32.11
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,37.67,27.26
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,28.46,18.65
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,18.87,5.76
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,10.46,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,7.5,2.6,9.5,10.0,6.82,0.0
2016,4,4,6,30,115.0,15.0,2.8,10.0,20.0,75.14,0.0
2016,4,4,6,45,259.0,31.0,3.0,11.0,63.5,181.59,138.45
2016,4,4,7,0,403.0,47.0,3.2,12.0,107.0,288.98,236.37
2016,4,4,7,15,489.0,57.5,3.2,13.0,162.5,373.46,310.47
2016,4,4,7,30,575.0,68.0,3.2,14.0,218.0,465.94,387.9
2016,4,4,7,45,633.5,74.5,3.25,15.0,277.5,542.36,449.15
2016,4,4,8,0,692.0,81.0,3.3,16.0,337.0,622.48,510.09
2016,4,4,8,15,729.5,86.5,3.45,17.0,395.5,688.36,556.76
2016,4,4,8,30,767.0,92.0,3.6,18.0,454.0,750.94,599.5
2016,4,4,8,45,794.5,96.0,3.75,19.0,509.5,807.63,636.74
2016,4,4,9,0,822.0,100.0,3.9,20.0,565.0,863.21,672.3
2016,4,4,9,15,841.5,103.5,3.85,20.5,616.5,909.4,700.78
2016,4,4,9,30,861.0,107.0,3.8,21.0,668.0,953.26,727.18
2016,4,4,9,45,876.0,109.5,3.75,21.5,714.0,988.97,747.61
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,1011.21,758.8
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,1035.68,771.19
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,1056.49,781.06
2016,4,4,10,45,920.0,118.5,3.45,24.0,870.0,1069.86,784.94
2016,4,4,11,0,928.0,120.0,3.4,25.0,902.0,1079.26,786.37
2016,4,4,11,15,933.5,121.0,3.3,25.0,925.0,1081.53,786.0
2016,4,4,11,30,939.0,122.0,3.2,25.0,948.0,1079.7,783.2
2016,4,4,11,45,942.5,122.5,3.1,25.5,963.0,1071.22,774.8
2016,4,4,12,0,946.0,123.0,3.0,26.0,978.0,1058.69,764.03
2016,4,4,12,15,947.0,123.0,2.9,26.0,983.5,1039.23,750.53
2016,4,4,12,30,948.0,123.0,2.8,26.0,989.0,1015.94,734.75
2016,4,4,12,45,947.5,122.5,2.7,26.5,985.5,987.07,714.08
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,954.68,691.3
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,917.22,666.66
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,876.65,639.97
2016,4,4,13,45,938.0,119.5,2.3,27.5,935.5,831.1,608.68
2016,4,4,14,0,934.0,118.0,2.2,28.0,914.0,782.95,575.62
2016,4,4,14,15,927.0,116.5,2.05,28.0,884.5,730.38,537.91
2016,4,4,14,30,920.0,115.0,1.9,28.0,855.0,675.91,498.07
2016,4,4,14,45,910.5,112.5,1.8,28.0,818.0,617.51,454.78
2016,4,4,15,0,901.0,110.0,1.7,28.0,781.0,557.98,409.4
2016,4,4,15,15,888.0,107.5,1.6,27.5,736.5,496.01,361.58
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,433.85,311.89
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,365.9,255.95
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,302.06,202.13
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,237.52,148.82
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,175.43,100.47
2016,4,4,16,45,763.0,84.5,1.05,26.0,425.5,114.39,61.34
2016,4,4,17,0,732.0,79.0,1.0,26.0,368.0,60.44,45.87
2016,4,4,17,15,684.0,73.0,1.0,24.5,309.5,52.3,39.43
2016,4,4,17,30,636.0,67.0,1.0,23.0,251.0,49.53,37.33
2016,4,4,17,45,563.0,58.0,1.0,22.0,194.0,44.07,32.66
2016,4,4,18,0,490.0,49.0,1.0,21.0,137.0,38.42,27.55
2016,4,4,18,15,362.5,36.0,1.05,20.0,88.0,28.8,18.72
2016,4,4,18,30,235.0,23.0,1.1,19.0,39.0,18.78,6.22
2016,4,4,18,45,117.5,11.5,1.2,18.5,19.5,10.46,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,34.65,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,97.44,0.0
2016,4,5,6,45,300.5,31.0,2.6,13.0,68.5,200.76,153.74
2016,4,5,7,0,445.0,45.0,3.0,14.0,114.0,308.91,251.04
2016,4,5,7,15,529.0,54.5,3.0,15.0,170.5,393.18,324.2
2016,4,5,7,30,613.0,64.0,3.0,16.0,227.0,485.24,400.26
2016,4,5,7,45,665.5,71.0,3.05,17.0,286.5,559.94,459.17
2016,4,5,8,0,718.0,78.0,3.1,18.0,346.0,637.77,517.04
2016,4,5,8,15,753.5,83.0,3.15,19.0,404.5,698.84,558.97
2016,4,5,8,30,789.0,88.0,3.2,20.0,463.0,764.31,602.69
2016,4,5,8,45,814.0,92.0,3.3,21.0,518.5,819.58,637.96
2016,4,5,9,0,839.0,96.0,3.4,22.0,574.0,873.52,671.47
2016,4,5,9,15,857.5,99.5,3.4,22.5,625.0,919.24,699.28
2016,4,5,9,30,876.0,103.0,3.4,23.0,676.0,962.51,725.03
2016,4,5,9,45,889.5,105.5,3.45,23.5,721.5,987.21,738.35
2016,4,5,10,0,903.0,108.0,3.5,24.0,767.0,1018.23,756.02
2016,4,5,10,15,913.0,110.0,3.5,24.5,806.0,1041.79,768.26
2016,4,5,10,30,923.0,112.0,3.5,25.0,845.0,1061.65,778.14
2016,4,5,10,45,930.0,113.5,3.55,25.5,876.0,1074.07,783.68
2016,4,5,11,0,937.0,115.0,3.6,26.0,907.0,1082.47,786.81
2016,4,5,11,15,941.5,116.0,3.65,26.0,930.0,1083.7,787.06
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,1080.81,784.87
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,1071.77,777.72
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,1058.65,768.11
2016,4,5,12,15,953.0,118.5,3.95,27.0,987.0,1039.59,755.94
2016,4,5,12,30,954.0,119.0,4.0,27.0,992.0,1016.66,741.34
2016,4,5,12,45,952.5,119.0,4.05,27.0,988.5,987.21,722.5
2016,4,5,13,0,951.0,119.0,4.1,27.0,985.0,954.27,701.34
2016,4,5,13,15,948.5,118.0,4.1,27.0,972.0,916.21,676.42
2016,4,5,13,30,946.0,117.0,4.1,27.0,959.0,875.05,649.3
2016,4,5,13,45,940.0,117.0,4.2,27.5,937.0,829.2,617.99
2016,4,5,14,0,934.0,117.0,4.3,28.0,915.0,780.89,584.74
2016,4,5,14,15,926.5,115.5,4.3,27.5,885.5,728.0,547.53
2016,4,5,14,30,919.0,114.0,4.3,27.0,856.0,673.27,507.86
2016,4,5,14,45,908.0,112.5,4.3,27.0,818.0,614.97,463.38
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,555.69,416.84
2016,4,5,15,15,728.0,163.0,4.2,27.0,685.5,465.42,346.62
2016,4,5,15,30,559.0,215.0,4.1,27.0,591.0,394.02,290.9
2016,4,5,15,45,696.0,157.5,4.05,27.0,591.0,354.21,254.12
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,300.34,203.45
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,236.42,149.66
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,174.97,101.2
2016,4,5,16,45,750.0,87.5,3.25,25.5,424.5,115.12,62.92
2016,4,5,17,0,715.0,83.0,3.0,25.0,367.0,57.68,43.77
2016,4,5,17,15,667.0,76.0,2.75,24.0,308.5,54.4,41.3
2016,4,5,17,30,619.0,69.0,2.5,23.0,250.0,50.95,38.55
2016,4,5,17,45,541.0,60.5,2.3,22.0,193.0,45.98,34.3
2016,4,5,18,0,463.0,52.0,2.1,21.0,136.0,40.87,29.67
2016,4,5,18,15,339.5,38.5,2.25,20.0,88.0,30.93,20.53
2016,4,5,18,30,216.0,25.0,2.4,19.0,40.0,20.55,7.92
2016,4,5,18,45,108.0,12.5,2.6,18.5,20.0,11.37,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.0,9.0,1.45,13.5,10.0,17.52,0.0
2016,4,6,6,30,54.0,18.0,2.0,14.0,20.0,49.52,0.0
2016,4,6,6,45,129.5,41.5,2.6,15.0,59.0,124.52,94.15
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,197.86,159.34
2016,4,6,7,15,280.0,84.0,3.25,16.5,148.5,272.02,223.66
2016,4,6,7,30,355.0,103.0,3.3,17.0,199.0,365.7,301.82
2016,4,6,7,45,177.5,59.0,3.4,18.0,107.0,205.57,169.96
2016,4,6,8,0,0.0,15.0,3.5,19.0,15.0,13.2,5.47
2016,4,6,8,15,0.0,39.5,3.55,19.5,39.5,34.84,23.59
2016,4,6,8,30,0.0,64.0,3.6,20.0,64.0,56.58,41.46
2016,4,6,8,45,4.5,126.5,3.7,20.5,129.5,118.77,92.24
2016,4,6,9,0,9.0,189.0,3.8,21.0,195.0,184.7,144.73
2016,4,6,9,15,176.0,235.0,3.9,21.5,351.5,414.46,328.75
2016,4,6,9,30,343.0,281.0,4.0,22.0,508.0,643.01,500.64
2016,4,6,9,45,575.0,212.0,4.15,22.5,621.5,812.28,625.47
2016,4,6,10,0,807.0,143.0,4.3,23.0,735.0,973.52,735.1
2016,4,6,10,15,821.5,145.5,4.4,23.5,775.0,1000.67,749.95
2016,4,6,10,30,836.0,148.0,4.5,24.0,815.0,1024.46,763.51
2016,4,6,10,45,863.0,140.5,4.65,24.5,851.5,1046.45,776.6
2016,4,6,11,0,890.0,133.0,4.8,25.0,888.0,1053.15,779.68
2016,4,6,11,15,693.0,245.5,4.9,25.0,843.0,986.7,735.09
2016,4,6,11,30,496.0,358.0,5.0,25.0,798.0,890.68,664.27
2016,4,6,11,45,479.0,369.5,5.15,25.5,799.5,874.63,652.27
2016,4,6,12,0,462.0,381.0,5.3,26.0,801.0,856.29,638.23
2016,4,6,12,15,703.5,254.0,5.35,26.0,898.0,951.14,710.58
2016,4,6,12,30,945.0,127.0,5.4,26.0,995.0,1014.93,753.68
2016,4,6,12,45,956.5,121.0,5.45,26.0,997.0,991.66,737.95
2016,4,6,13,0,968.0,115.0,5.5,26.0,999.0,964.24,719.95
2016,4,6,13,15,967.0,114.5,5.45,26.0,987.5,927.34,694.81
2016,4,6,13,30,966.0,114.0,5.4,26.0,976.0,887.15,667.39
2016,4,6,13,45,970.5,109.0,5.35,26.5,958.0,843.91,636.47
2016,4,6,14,0,975.0,104.0,5.3,27.0,940.0,797.29,603.14
2016,4,6,14,15,969.0,103.0,5.2,26.5,910.5,744.02,565.06
2016,4,6,14,30,963.0,102.0,5.1,26.0,881.0,688.64,523.94
2016,4,6,14,45,937.0,109.0,5.0,26.0,839.0,627.09,475.96
2016,4,6,15,0,911.0,116.0,4.9,26.0,797.0,565.83,427.05
2016,4,6,15,15,897.5,113.0,4.7,26.0,752.0,502.63,375.28
2016,4,6,15,30,884.0,110.0,4.5,26.0,707.0,436.17,319.76
2016,4,6,15,45,874.5,103.5,4.35,26.0,658.0,370.65,263.66
2016,4,6,16,0,865.0,97.0,4.2,26.0,609.0,305.23,206.9
2016,4,6,16,15,841.0,93.0,3.8,25.5,553.0,239.35,151.18
2016,4,6,16,30,817.0,89.0,3.4,25.0,497.0,175.91,100.97
2016,4,6,16,45,792.5,82.5,3.05,24.5,439.5,113.14,60.36
2016,4,6,17,0,768.0,76.0,2.7,24.0,382.0,58.1,44.31
2016,4,6,17,15,721.5,70.0,2.35,22.5,322.0,54.95,42.05
2016,4,6,17,30,675.0,64.0,2.0,21.0,262.0,47.2,35.63
2016,4,6,17,45,608.5,55.5,1.7,20.0,204.0,42.05,31.19
2016,4,6,18,0,542.0,47.0,1.4,19.0,146.0,36.69,26.33
2016,4,6,18,15,415.0,35.5,1.35,18.5,95.5,28.31,18.51
2016,4,6,18,30,288.0,24.0,1.3,18.0,45.0,19.62,7.86
2016,4,6,18,45,144.0,12.0,1.3,17.5,22.5,10.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,10.46,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,23.36,1.27
2016,4,7,6,45,116.5,40.5,2.1,14.5,60.0,115.88,88.13
2016,4,7,7,0,233.0,58.0,2.4,16.0,97.0,212.33,171.32
2016,4,7,7,15,275.0,78.0,2.45,16.5,141.0,272.17,223.32
2016,4,7,7,30,317.0,98.0,2.5,17.0,185.0,335.82,276.7
2016,4,7,7,45,351.0,114.0,2.6,18.0,231.0,392.72,322.22
2016,4,7,8,0,385.0,130.0,2.7,19.0,277.0,451.91,367.77
2016,4,7,8,15,598.0,109.5,2.7,19.5,378.5,615.13,494.36
2016,4,7,8,30,811.0,89.0,2.7,20.0,480.0,783.64,614.3
2016,4,7,8,45,833.5,93.5,2.75,21.0,536.0,838.07,647.22
2016,4,7,9,0,856.0,98.0,2.8,22.0,592.0,890.91,679.09
2016,4,7,9,15,874.0,101.5,2.9,22.5,643.5,936.51,707.05
2016,4,7,9,30,892.0,105.0,3.0,23.0,695.0,970.06,726.64
2016,4,7,9,45,749.5,167.5,3.2,24.0,686.5,938.38,701.92
2016,4,7,10,0,607.0,230.0,3.4,25.0,678.0,877.61,657.27
2016,4,7,10,15,775.5,169.5,3.4,25.5,771.5,987.6,729.71
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,1078.51,785.38
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,1090.93,790.2
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,1099.25,793.23
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,1099.81,792.64
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,1096.17,789.61
2016,4,7,11,45,941.0,132.0,3.55,27.5,979.0,1076.67,775.51
2016,4,7,12,0,916.0,150.0,3.6,28.0,985.0,1052.93,758.94
2016,4,7,12,15,916.5,150.0,3.55,28.0,990.0,1033.0,745.72
2016,4,7,12,30,917.0,150.0,3.5,28.0,995.0,1009.41,730.18
2016,4,7,12,45,709.5,265.0,3.5,28.5,917.0,919.33,669.17
2016,4,7,13,0,502.0,380.0,3.5,29.0,839.0,815.88,593.84
2016,4,7,13,15,569.0,341.5,3.4,29.0,856.0,812.61,593.43
2016,4,7,13,30,636.0,303.0,3.3,29.0,873.0,802.32,587.37
2016,4,7,13,45,770.0,221.5,3.2,29.0,895.5,799.61,587.69
2016,4,7,14,0,904.0,140.0,3.1,29.0,918.0,777.24,574.07
2016,4,7,14,15,896.0,138.5,2.95,29.0,887.5,725.22,536.34
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,672.79,497.65
2016,4,7,14,45,680.5,211.0,2.7,29.0,748.5,568.64,420.56
2016,4,7,15,0,473.0,285.0,2.6,29.0,640.0,481.61,355.62
2016,4,7,15,15,577.0,229.0,2.45,28.5,637.5,449.78,330.8
2016,4,7,15,30,681.0,173.0,2.3,28.0,635.0,405.8,294.4
2016,4,7,15,45,739.5,145.5,2.2,28.0,613.5,356.5,251.65
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,304.16,204.89
2016,4,7,16,15,792.5,98.5,1.9,27.5,533.0,233.35,146.32
2016,4,7,16,30,787.0,79.0,1.7,27.0,474.0,163.03,90.95
2016,4,7,16,45,716.0,90.0,1.55,26.5,417.0,107.82,58.14
2016,4,7,17,0,645.0,101.0,1.4,26.0,360.0,70.47,54.35
2016,4,7,17,15,596.0,92.0,1.3,25.0,302.5,66.27,51.22
2016,4,7,17,30,547.0,83.0,1.2,24.0,245.0,61.84,47.71
2016,4,7,17,45,474.0,71.5,1.15,23.0,189.5,54.91,41.83
2016,4,7,18,0,401.0,60.0,1.1,22.0,134.0,45.69,33.71
2016,4,7,18,15,290.0,43.5,1.1,21.0,87.0,33.64,22.82
2016,4,7,18,30,179.0,27.0,1.1,20.0,40.0,21.18,9.27
2016,4,7,18,45,89.5,13.5,1.15,19.5,20.0,12.28,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,45.5,10.0,1.95,13.5,12.5,24.89,0.0
2016,4,8,6,30,91.0,20.0,2.3,14.0,25.0,75.76,26.53
2016,4,8,6,45,191.0,41.0,2.7,14.5,68.0,160.49,124.32
2016,4,8,7,0,291.0,62.0,3.1,15.0,111.0,247.38,201.13
2016,4,8,7,15,367.5,77.5,3.25,15.5,163.5,324.57,268.16
2016,4,8,7,30,444.0,93.0,3.4,16.0,216.0,409.4,339.27
2016,4,8,7,45,501.5,103.5,3.55,17.0,272.5,482.08,397.49
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,564.46,460.83
2016,4,8,8,15,598.5,122.5,4.1,18.5,385.0,630.0,510.57
2016,4,8,8,30,638.0,131.0,4.5,19.0,441.0,696.54,559.88
2016,4,8,8,45,674.5,134.5,4.9,20.0,496.0,755.52,601.17
2016,4,8,9,0,711.0,138.0,5.3,21.0,551.0,814.25,641.58
2016,4,8,9,15,563.5,201.5,5.3,21.5,546.5,764.02,600.21
2016,4,8,9,30,416.0,265.0,5.3,22.0,542.0,708.69,552.96
2016,4,8,9,45,355.0,303.0,5.35,22.5,550.5,683.25,530.58
2016,4,8,10,0,294.0,341.0,5.4,23.0,559.0,669.37,516.29
2016,4,8,10,15,332.0,349.5,5.35,23.5,607.5,717.44,549.85
2016,4,8,10,30,370.0,358.0,5.3,24.0,656.0,764.81,582.09
2016,4,8,10,45,594.5,264.5,5.25,24.5,764.0,911.58,689.07
2016,4,8,11,0,819.0,171.0,5.2,25.0,872.0,1031.92,769.49
2016,4,8,11,15,587.0,294.5,5.1,25.0,803.5,923.99,691.24
2016,4,8,11,30,355.0,418.0,5.0,25.0,735.0,795.77,594.73
2016,4,8,11,45,429.5,397.5,4.95,25.5,786.5,850.9,633.51
2016,4,8,12,0,504.0,377.0,4.9,26.0,838.0,891.45,660.88
2016,4,8,12,15,485.5,383.0,4.75,26.0,829.5,863.54,639.85
2016,4,8,12,30,467.0,389.0,4.6,26.0,821.0,833.92,618.1
2016,4,8,12,45,463.5,387.5,4.5,26.5,814.5,809.58,599.52
2016,4,8,13,0,460.0,386.0,4.4,27.0,808.0,783.49,580.01
2016,4,8,13,15,640.0,283.5,4.25,27.0,862.5,817.98,607.97
2016,4,8,13,30,820.0,181.0,4.1,27.0,917.0,835.02,622.42
2016,4,8,13,45,617.0,275.0,3.95,27.0,821.5,729.8,544.55
2016,4,8,14,0,414.0,369.0,3.8,27.0,726.0,632.89,471.96
2016,4,8,14,15,274.5,385.5,3.7,26.5,619.5,525.99,394.35
2016,4,8,14,30,135.0,402.0,3.6,26.0,513.0,433.15,325.69
2016,4,8,14,45,116.0,379.0,3.55,26.0,471.5,390.63,294.53
2016,4,8,15,0,97.0,356.0,3.5,26.0,430.0,351.66,265.6
2016,4,8,15,15,409.0,260.5,3.5,26.0,542.5,399.38,299.99
2016,4,8,15,30,721.0,165.0,3.5,26.0,655.0,413.56,303.79
2016,4,8,15,45,705.5,157.0,3.5,26.0,607.5,353.82,253.68
2016,4,8,16,0,690.0,149.0,3.5,26.0,560.0,295.27,204.11
2016,4,8,16,15,662.5,142.0,3.35,25.5,507.5,236.59,155.73
2016,4,8,16,30,635.0,135.0,3.2,25.0,455.0,181.1,112.74
2016,4,8,16,45,599.5,126.5,3.05,24.5,400.0,127.35,78.38
2016,4,8,17,0,564.0,118.0,2.9,24.0,345.0,83.14,65.61
2016,4,8,17,15,513.0,107.0,2.6,23.0,289.0,76.22,60.19
2016,4,8,17,30,462.0,96.0,2.3,22.0,233.0,69.84,55.01
2016,4,8,17,45,385.5,82.0,2.0,21.0,179.5,60.82,47.3
2016,4,8,18,0,309.0,68.0,1.7,20.0,126.0,51.42,38.96
2016,4,8,18,15,213.0,48.0,1.7,19.0,81.5,36.92,25.85
2016,4,8,18,30,117.0,28.0,1.7,18.0,37.0,22.67,10.85
2016,4,8,18,45,58.5,14.0,1.7,17.5,18.5,12.73,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,3.0,2.2,14.5,3.0,2.73,0.0
2016,4,9,6,30,0.0,6.0,2.4,15.0,6.0,5.26,0.0
2016,4,9,6,45,0.0,16.5,2.65,15.5,16.5,14.5,6.24
2016,4,9,7,0,0.0,27.0,2.9,16.0,27.0,23.77,14.38
2016,4,9,7,15,0.0,40.0,2.85,16.5,40.0,35.27,24.32
2016,4,9,7,30,0.0,53.0,2.8,17.0,53.0,46.79,34.13
2016,4,9,7,45,0.0,85.5,2.8,17.5,85.5,77.79,60.12
2016,4,9,8,0,0.0,118.0,2.8,18.0,118.0,109.92,86.51
2016,4,9,8,15,270.5,140.5,3.05,18.5,273.0,375.66,308.04
2016,4,9,8,30,541.0,163.0,3.3,19.0,428.0,647.51,518.81
2016,4,9,8,45,296.5,203.5,3.55,19.5,351.5,489.12,391.17
2016,4,9,9,0,52.0,244.0,3.8,20.0,275.0,295.89,233.77
2016,4,9,9,15,78.5,277.0,3.9,20.5,328.0,355.81,280.51
2016,4,9,9,30,105.0,310.0,4.0,21.0,381.0,416.64,326.3
2016,4,9,9,45,52.5,223.5,4.15,21.5,259.0,270.53,211.56
2016,4,9,10,0,0.0,137.0,4.3,22.0,137.0,123.24,93.43
2016,4,9,10,15,0.5,143.5,4.3,22.0,144.0,129.72,98.54
2016,4,9,10,30,1.0,150.0,4.3,22.0,151.0,136.2,103.49
2016,4,9,10,45,72.5,288.0,4.35,22.5,350.5,354.53,274.63
2016,4,9,11,0,144.0,426.0,4.4,23.0,550.0,586.44,445.72
2016,4,9,11,15,140.5,440.0,4.4,23.5,563.5,593.07,447.79
2016,4,9,11,30,137.0,454.0,4.4,24.0,577.0,598.67,450.2
2016,4,9,11,45,70.0,304.5,4.4,24.5,367.5,360.51,274.34
2016,4,9,12,0,3.0,155.0,4.4,25.0,158.0,142.21,106.12
2016,4,9,12,15,3.5,157.0,4.4,25.0,160.5,144.32,107.99
2016,4,9,12,30,4.0,159.0,4.4,25.0,163.0,146.35,109.56
2016,4,9,12,45,32.0,294.5,4.45,25.5,324.5,302.84,229.52
2016,4,9,13,0,60.0,430.0,4.5,26.0,486.0,451.66,339.06
2016,4,9,13,15,144.0,442.5,4.5,26.0,573.0,534.52,400.89
2016,4,9,13,30,228.0,455.0,4.5,26.0,660.0,601.52,450.35
2016,4,9,13,45,505.0,323.5,4.55,26.0,764.5,686.85,517.28
2016,4,9,14,0,782.0,192.0,4.6,26.0,869.0,737.87,557.84
2016,4,9,14,15,430.5,288.5,4.6,26.0,659.5,547.74,415.38
2016,4,9,14,30,79.0,385.0,4.6,26.0,450.0,383.53,289.56
2016,4,9,14,45,413.5,280.5,4.65,26.0,595.5,475.03,361.1
2016,4,9,15,0,748.0,176.0,4.7,26.0,741.0,528.17,398.83
2016,4,9,15,15,504.0,244.0,4.7,25.5,615.5,427.48,321.74
2016,4,9,15,30,260.0,312.0,4.7,25.0,490.0,353.03,266.27
2016,4,9,15,45,471.5,232.0,4.7,25.0,525.5,335.99,247.24
2016,4,9,16,0,683.0,152.0,4.7,25.0,561.0,294.92,205.45
2016,4,9,16,15,655.0,145.5,4.65,24.5,508.5,237.03,157.35
2016,4,9,16,30,627.0,139.0,4.6,24.0,456.0,182.42,114.83
2016,4,9,16,45,598.0,128.0,4.6,24.0,402.0,127.71,79.15
2016,4,9,17,0,569.0,117.0,4.6,24.0,348.0,82.21,64.86
2016,4,9,17,15,517.0,107.0,4.45,23.5,292.0,76.18,60.06
2016,4,9,17,30,465.0,97.0,4.3,23.0,236.0,70.51,55.39
2016,4,9,17,45,399.5,82.0,4.2,22.5,183.5,60.82,47.03
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,50.7,38.01
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,37.31,25.9
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,24.19,12.12
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,13.64,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,22.7,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,66.08,33.19
2016,4,10,6,45,163.5,47.0,3.45,17.5,72.0,145.64,112.3
2016,4,10,7,0,262.0,69.0,3.6,18.0,115.0,240.54,193.91
2016,4,10,7,15,131.0,70.5,3.85,18.5,93.5,166.3,134.86
2016,4,10,7,30,0.0,72.0,4.1,19.0,72.0,65.28,49.26
2016,4,10,7,45,0.0,92.5,4.4,19.5,92.5,84.92,65.56
2016,4,10,8,0,0.0,113.0,4.7,20.0,113.0,104.48,81.41
2016,4,10,8,15,0.0,105.0,4.85,20.5,105.0,95.03,73.19
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,86.64,65.9
2016,4,10,8,45,0.0,117.5,5.2,22.0,117.5,105.93,81.06
2016,4,10,9,0,0.0,138.0,5.4,23.0,138.0,125.27,95.98
2016,4,10,9,15,0.0,135.0,5.4,23.5,135.0,121.93,92.79
2016,4,10,9,30,0.0,132.0,5.4,24.0,132.0,118.81,89.85
2016,4,10,9,45,5.0,178.0,5.45,24.5,181.5,167.22,127.82
2016,4,10,10,0,10.0,224.0,5.5,25.0,231.0,216.31,165.62
2016,4,10,10,15,14.5,257.5,5.5,25.5,269.0,252.92,193.22
2016,4,10,10,30,19.0,291.0,5.5,26.0,307.0,289.53,220.45
2016,4,10,10,45,12.5,234.5,5.5,26.5,245.0,227.33,172.13
2016,4,10,11,0,6.0,178.0,5.5,27.0,183.0,167.09,125.24
2016,4,10,11,15,5.5,171.5,5.5,27.0,176.5,160.37,119.96
2016,4,10,11,30,5.0,165.0,5.5,27.0,170.0,153.7,114.7
2016,4,10,11,45,5.5,166.5,5.55,27.0,172.0,155.39,115.95
2016,4,10,12,0,6.0,168.0,5.6,27.0,174.0,157.01,117.16
2016,4,10,12,15,163.0,310.0,5.45,27.0,461.5,459.79,350.15
2016,4,10,12,30,320.0,452.0,5.3,27.0,749.0,747.09,556.77
2016,4,10,12,45,304.5,454.5,5.2,27.0,736.5,719.82,535.39
2016,4,10,13,0,289.0,457.0,5.1,27.0,724.0,692.02,515.09
2016,4,10,13,15,283.0,451.5,4.9,26.5,710.5,664.57,495.99
2016,4,10,13,30,277.0,446.0,4.7,26.0,697.0,636.65,476.43
2016,4,10,13,45,142.5,322.0,4.55,26.0,451.0,402.37,304.92
2016,4,10,14,0,8.0,198.0,4.4,26.0,205.0,181.4,136.17
2016,4,10,14,15,38.5,289.5,4.6,26.0,321.5,281.85,213.84
2016,4,10,14,30,69.0,381.0,4.8,26.0,438.0,373.67,283.03
2016,4,10,14,45,34.5,260.5,5.05,26.0,289.0,246.24,186.9
2016,4,10,15,0,0.0,140.0,5.3,26.0,140.0,123.61,92.27
2016,4,10,15,15,0.0,126.5,5.4,26.0,126.5,111.7,83.23
2016,4,10,15,30,0.0,113.0,5.5,26.0,113.0,99.87,74.11
2016,4,10,15,45,0.0,114.0,5.65,26.0,114.0,100.55,74.88
2016,4,10,16,0,0.0,115.0,5.8,26.0,115.0,101.14,75.6
2016,4,10,16,15,0.0,113.0,5.7,25.5,113.0,99.09,74.38
2016,4,10,16,30,0.0,111.0,5.6,25.0,111.0,96.9,73.05
2016,4,10,16,45,0.0,97.0,5.6,25.0,97.0,84.87,63.6
2016,4,10,17,0,0.0,83.0,5.6,25.0,83.0,72.93,56.76
2016,4,10,17,15,173.5,99.5,5.35,24.5,152.0,74.26,58.18
2016,4,10,17,30,347.0,116.0,5.1,24.0,221.0,83.58,66.35
2016,4,10,17,45,270.0,98.5,4.95,23.5,169.5,74.45,58.52
2016,4,10,18,0,193.0,81.0,4.8,23.0,118.0,61.83,47.37
2016,4,10,18,15,121.5,55.0,4.65,22.5,75.5,42.94,30.56
2016,4,10,18,30,50.0,29.0,4.5,22.0,33.0,24.13,12.33
2016,4,10,18,45,25.0,14.5,4.4,21.5,16.5,13.19,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,4.5,3.65,20.0,4.5,4.09,0.0
2016,4,11,6,30,0.0,9.0,3.7,20.0,9.0,7.9,0.0
2016,4,11,6,45,0.0,24.5,3.8,20.5,24.5,21.58,11.83
2016,4,11,7,0,0.0,40.0,3.9,21.0,40.0,35.29,23.57
2016,4,11,7,15,0.0,58.5,4.1,21.5,58.5,52.76,38.31
2016,4,11,7,30,0.0,77.0,4.3,22.0,77.0,70.39,52.95
2016,4,11,7,45,0.0,96.5,4.5,22.5,96.5,88.96,68.07
2016,4,11,8,0,0.0,116.0,4.7,23.0,116.0,107.44,82.83
2016,4,11,8,15,0.0,127.5,4.8,23.5,127.5,117.62,90.6
2016,4,11,8,30,0.0,139.0,4.9,24.0,139.0,127.92,98.35
2016,4,11,8,45,0.0,123.5,5.0,24.5,123.5,111.69,84.8
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,96.52,72.23
2016,4,11,9,15,0.0,99.5,5.05,25.5,99.5,88.47,65.44
2016,4,11,9,30,0.0,91.0,5.0,26.0,91.0,80.73,58.97
2016,4,11,9,45,1.0,127.5,4.95,26.5,128.5,115.39,86.05
2016,4,11,10,0,2.0,164.0,4.9,27.0,166.0,150.57,113.1
2016,4,11,10,15,139.5,276.5,4.75,27.5,390.5,427.3,327.03
2016,4,11,10,30,277.0,389.0,4.6,28.0,615.0,702.77,524.72
2016,4,11,10,45,310.0,396.0,4.5,28.5,657.0,741.21,548.54
2016,4,11,11,0,343.0,403.0,4.4,29.0,699.0,778.22,572.34
2016,4,11,11,15,340.0,415.5,4.2,29.0,715.0,782.8,573.63
2016,4,11,11,30,337.0,428.0,4.0,29.0,731.0,785.38,573.78
2016,4,11,11,45,284.0,449.0,3.85,29.5,707.0,745.11,542.7
2016,4,11,12,0,231.0,470.0,3.7,30.0,683.0,691.5,503.05
2016,4,11,12,15,510.0,335.5,3.55,30.0,809.5,838.18,609.78
2016,4,11,12,30,789.0,201.0,3.4,30.0,936.0,944.86,683.13
2016,4,11,12,45,796.0,196.0,3.25,30.5,934.5,920.8,664.35
2016,4,11,13,0,803.0,191.0,3.1,31.0,933.0,893.41,644.53
2016,4,11,13,15,800.0,189.5,2.95,31.0,920.5,857.56,620.57
2016,4,11,13,30,797.0,188.0,2.8,31.0,908.0,819.21,594.97
2016,4,11,13,45,798.0,182.0,2.65,31.5,889.0,777.54,564.92
2016,4,11,14,0,799.0,176.0,2.5,32.0,870.0,733.43,532.88
2016,4,11,14,15,791.0,174.0,2.4,31.5,841.5,684.55,499.32
2016,4,11,14,30,783.0,172.0,2.3,31.0,813.0,634.36,463.96
2016,4,11,14,45,784.0,162.0,2.2,31.0,780.0,581.25,424.8
2016,4,11,15,0,785.0,152.0,2.1,31.0,747.0,526.39,383.22
2016,4,11,15,15,770.0,148.5,1.95,31.0,704.5,468.38,337.97
2016,4,11,15,30,755.0,145.0,1.8,31.0,662.0,406.98,289.14
2016,4,11,15,45,742.5,137.5,1.7,31.0,615.5,346.94,240.24
2016,4,11,16,0,730.0,130.0,1.6,31.0,569.0,287.64,191.22
2016,4,11,16,15,704.0,124.5,1.45,30.5,516.5,228.25,143.47
2016,4,11,16,30,678.0,119.0,1.3,30.0,464.0,171.76,100.93
2016,4,11,16,45,653.5,109.5,1.15,30.0,410.5,115.44,65.77
2016,4,11,17,0,629.0,100.0,1.0,30.0,357.0,69.1,52.22
2016,4,11,17,15,579.5,91.5,0.9,29.0,300.5,65.29,49.49
2016,4,11,17,30,530.0,83.0,0.8,28.0,244.0,61.26,46.39
2016,4,11,17,45,467.0,71.0,0.75,27.5,190.5,53.96,40.24
2016,4,11,18,0,404.0,59.0,0.7,27.0,137.0,46.26,33.52
2016,4,11,18,15,292.5,44.0,0.8,26.0,90.5,33.9,22.66
2016,4,11,18,30,181.0,29.0,0.9,25.0,44.0,22.67,11.35
2016,4,11,18,45,90.5,14.5,1.0,24.5,22.0,13.19,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,5.5,3.6,14.0,5.5,5.0,0.0
2016,4,12,6,30,0.0,11.0,3.6,14.0,11.0,9.66,1.05
2016,4,12,6,45,0.0,24.5,3.65,14.5,24.5,21.57,12.27
2016,4,12,7,0,0.0,38.0,3.7,15.0,38.0,33.51,22.76
2016,4,12,7,15,0.0,54.5,3.65,15.5,54.5,48.45,35.66
2016,4,12,7,30,0.0,71.0,3.6,16.0,71.0,64.0,48.86
2016,4,12,7,45,0.0,88.5,3.6,17.0,88.5,80.51,62.48
2016,4,12,8,0,0.0,106.0,3.6,18.0,106.0,96.97,75.74
2016,4,12,8,15,0.0,71.5,3.7,18.5,71.5,63.23,47.32
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,32.65,21.65
2016,4,12,8,45,7.0,122.0,3.95,19.5,126.0,116.13,90.44
2016,4,12,9,0,14.0,207.0,4.1,20.0,215.0,206.46,162.67
2016,4,12,9,15,15.5,224.0,4.05,20.5,234.0,223.92,175.52
2016,4,12,9,30,17.0,241.0,4.0,21.0,253.0,241.41,188.39
2016,4,12,9,45,18.5,256.0,3.95,21.5,269.5,256.88,199.56
2016,4,12,10,0,20.0,271.0,3.9,22.0,286.0,272.34,210.64
2016,4,12,10,15,16.0,255.5,3.75,22.0,268.0,252.17,194.44
2016,4,12,10,30,12.0,240.0,3.6,22.0,250.0,232.45,178.73
2016,4,12,10,45,12.5,247.5,3.5,22.5,258.5,239.61,183.63
2016,4,12,11,0,13.0,255.0,3.4,23.0,267.0,246.71,188.42
2016,4,12,11,15,13.0,261.5,3.35,23.0,274.0,252.26,192.4
2016,4,12,11,30,13.0,268.0,3.3,23.0,281.0,257.71,196.32
2016,4,12,11,45,25.5,333.5,3.25,23.5,358.0,344.45,261.34
2016,4,12,12,0,38.0,399.0,3.2,24.0,435.0,418.82,315.4
2016,4,12,12,15,24.5,315.5,3.3,24.0,339.0,320.77,242.51
2016,4,12,12,30,11.0,232.0,3.4,24.0,243.0,219.33,165.9
2016,4,12,12,45,5.5,152.5,3.5,24.5,158.0,141.48,105.84
2016,4,12,13,0,0.0,73.0,3.6,25.0,73.0,65.05,45.89
2016,4,12,13,15,6.0,161.5,3.7,25.0,167.5,149.19,111.89
2016,4,12,13,30,12.0,250.0,3.8,25.0,262.0,232.56,175.94
2016,4,12,13,45,18.0,289.5,3.9,25.0,306.0,270.89,205.1
2016,4,12,14,0,24.0,329.0,4.0,25.0,350.0,307.9,233.15
2016,4,12,14,15,25.0,324.5,4.0,25.0,346.0,302.81,229.45
2016,4,12,14,30,26.0,320.0,4.0,25.0,342.0,295.37,224.11
2016,4,12,14,45,13.0,230.5,4.0,25.0,241.5,209.27,158.75
2016,4,12,15,0,0.0,141.0,4.0,25.0,141.0,124.46,93.2
2016,4,12,15,15,3.5,172.0,3.95,24.5,174.5,152.24,115.5
2016,4,12,15,30,7.0,203.0,3.9,24.0,208.0,178.6,136.56
2016,4,12,15,45,24.0,224.5,3.9,24.0,239.0,199.68,152.93
2016,4,12,16,0,41.0,246.0,3.9,24.0,270.0,211.11,161.49
