Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,15,20.5,165.0,3.8,23.5,177.0,145.27,110.86
2016,4,12,16,30,0.0,84.0,3.7,23.0,84.0,74.37,55.26
2016,4,12,16,45,0.0,74.0,3.65,23.0,74.0,65.46,48.24
2016,4,12,17,0,0.0,64.0,3.6,23.0,64.0,56.56,43.18
2016,4,12,17,15,0.0,53.5,3.55,22.5,53.5,47.23,35.36
2016,4,12,17,30,0.0,43.0,3.5,22.0,43.0,37.92,27.41
2016,4,12,17,45,0.0,33.0,3.45,21.5,33.0,29.06,19.72
2016,4,12,18,0,0.0,23.0,3.4,21.0,23.0,20.23,11.92
2016,4,12,18,15,0.0,15.0,3.75,20.5,15.0,13.18,5.6
2016,4,12,18,30,0.0,7.0,4.1,20.0,7.0,6.14,0.0
2016,4,12,18,45,0.0,3.5,4.45,19.5,3.5,3.18,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,7.5,3.05,15.0,7.5,6.82,0.0
2016,4,13,6,30,0.0,15.0,3.1,15.0,15.0,13.19,3.86
2016,4,13,6,45,0.0,33.0,3.15,15.5,33.0,29.17,18.54
2016,4,13,7,0,0.0,51.0,3.2,16.0,51.0,46.61,33.71
2016,4,13,7,15,0.0,72.5,3.15,16.5,72.5,67.61,51.69
2016,4,13,7,30,0.0,94.0,3.1,17.0,94.0,88.34,69.11
2016,4,13,7,45,17.5,124.5,3.1,17.5,131.5,130.71,104.61
2016,4,13,8,0,35.0,155.0,3.1,18.0,169.0,185.48,149.52
2016,4,13,8,15,26.0,168.5,2.95,18.0,180.0,191.92,153.85
2016,4,13,8,30,17.0,182.0,2.8,18.0,191.0,185.9,148.07
2016,4,13,8,45,8.5,134.0,2.7,18.5,138.5,129.02,101.06
2016,4,13,9,0,0.0,86.0,2.6,19.0,86.0,76.2,57.27
2016,4,13,9,15,0.0,91.5,2.55,19.0,91.5,81.14,61.15
2016,4,13,9,30,0.0,97.0,2.5,19.0,97.0,86.16,65.04
2016,4,13,9,45,0.0,119.0,2.5,19.5,119.0,106.49,81.12
2016,4,13,10,0,0.0,141.0,2.5,20.0,141.0,126.91,97.06
2016,4,13,10,15,5.5,190.0,2.55,20.0,195.0,178.38,137.78
2016,4,13,10,30,11.0,239.0,2.6,20.0,249.0,230.39,178.22
2016,4,13,10,45,6.5,196.5,2.65,20.5,203.0,185.02,142.1
2016,4,13,11,0,2.0,154.0,2.7,21.0,157.0,140.71,106.88
2016,4,13,11,15,26.0,281.5,2.7,21.0,306.5,296.8,228.39
2016,4,13,11,30,50.0,409.0,2.7,21.0,456.0,447.59,340.52
2016,4,13,11,45,57.0,424.0,2.7,21.5,477.0,466.0,352.5
2016,4,13,12,0,64.0,439.0,2.7,22.0,498.0,483.56,364.42
2016,4,13,12,15,40.0,371.5,2.7,22.0,409.0,389.64,295.11
2016,4,13,12,30,16.0,304.0,2.7,22.0,320.0,290.13,220.54
2016,4,13,12,45,18.5,320.5,2.7,22.5,338.5,306.14,232.51
2016,4,13,13,0,21.0,337.0,2.7,23.0,357.0,321.65,243.68
2016,4,13,13,15,32.0,368.5,2.65,23.0,398.0,363.75,275.18
2016,4,13,13,30,43.0,400.0,2.6,23.0,439.0,396.69,299.52
2016,4,13,13,45,101.0,420.5,2.6,23.5,509.5,453.03,341.42
2016,4,13,14,0,159.0,441.0,2.6,24.0,580.0,505.25,379.2
2016,4,13,14,15,195.5,422.5,2.45,24.0,588.0,499.87,375.29
2016,4,13,14,30,232.0,404.0,2.3,24.0,596.0,490.76,368.64
2016,4,13,14,45,120.5,311.5,2.2,24.0,411.0,335.74,254.23
2016,4,13,15,0,9.0,219.0,2.1,24.0,226.0,195.79,148.4
2016,4,13,15,15,41.0,264.5,2.0,23.5,293.5,242.98,185.34
2016,4,13,15,30,73.0,310.0,1.9,23.0,361.0,284.51,216.73
2016,4,13,15,45,163.0,289.0,1.85,23.0,391.5,284.38,214.28
2016,4,13,16,0,253.0,268.0,1.8,23.0,422.0,271.91,200.92
2016,4,13,16,15,204.5,246.5,1.8,22.5,363.5,230.17,169.85
2016,4,13,16,30,156.0,225.0,1.8,22.0,305.0,190.26,141.3
2016,4,13,16,45,408.5,158.0,1.8,22.0,334.5,134.09,91.08
2016,4,13,17,0,661.0,91.0,1.8,22.0,364.0,62.4,48.31
2016,4,13,17,15,614.5,84.0,1.7,21.5,308.0,59.45,46.08
2016,4,13,17,30,568.0,77.0,1.6,21.0,252.0,56.34,43.57
2016,4,13,17,45,496.5,67.5,1.5,20.5,197.0,50.89,38.85
2016,4,13,18,0,425.0,58.0,1.4,20.0,142.0,45.22,33.71
2016,4,13,18,15,318.0,44.0,1.4,19.5,95.0,35.1,24.45
2016,4,13,18,30,211.0,30.0,1.4,19.0,48.0,23.46,12.8
2016,4,13,18,45,105.5,15.0,1.4,18.5,24.0,13.64,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,98.0,14.5,2.8,13.5,22.5,47.63,0.0
2016,4,14,6,30,196.0,29.0,3.0,14.0,45.0,136.96,94.54
2016,4,14,6,45,308.5,44.0,3.25,14.5,92.5,217.03,172.78
2016,4,14,7,0,421.0,59.0,3.5,15.0,140.0,313.44,256.95
2016,4,14,7,15,493.5,69.0,3.55,15.5,195.0,391.02,323.73
2016,4,14,7,30,566.0,79.0,3.6,16.0,250.0,474.85,393.01
2016,4,14,7,45,386.0,122.5,3.7,16.5,250.0,425.3,351.09
2016,4,14,8,0,206.0,166.0,3.8,17.0,250.0,335.44,275.45
2016,4,14,8,15,287.5,179.5,3.75,17.5,315.0,433.8,354.16
2016,4,14,8,30,369.0,193.0,3.7,18.0,380.0,525.07,424.47
2016,4,14,8,45,582.5,152.0,3.7,19.0,485.0,695.52,553.91
2016,4,14,9,0,796.0,111.0,3.7,20.0,590.0,851.77,662.3
2016,4,14,9,15,550.5,207.5,3.65,20.5,552.0,756.34,588.1
2016,4,14,9,30,305.0,304.0,3.6,21.0,514.0,628.69,486.82
2016,4,14,9,45,584.0,213.5,3.6,21.5,646.0,825.13,633.6
2016,4,14,10,0,863.0,123.0,3.6,22.0,778.0,1002.12,751.88
2016,4,14,10,15,873.0,125.5,3.55,22.0,815.5,1014.1,756.59
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,1033.14,767.48
2016,4,14,10,45,891.0,129.5,3.5,22.5,883.5,1045.39,772.79
2016,4,14,11,0,899.0,131.0,3.5,23.0,914.0,1053.79,775.74
2016,4,14,11,15,904.0,132.0,3.45,23.5,936.0,1054.73,773.56
2016,4,14,11,30,909.0,133.0,3.4,24.0,958.0,1051.71,769.03
2016,4,14,11,45,908.5,136.0,3.4,24.5,970.5,1041.25,760.26
2016,4,14,12,0,908.0,139.0,3.4,25.0,983.0,1026.93,749.2
2016,4,14,12,15,909.0,139.0,3.35,25.0,987.5,1007.46,736.03
2016,4,14,12,30,910.0,139.0,3.3,25.0,992.0,984.39,720.64
2016,4,14,12,45,907.0,140.0,3.3,25.0,987.5,955.13,701.61
2016,4,14,13,0,904.0,141.0,3.3,25.0,983.0,922.71,680.49
2016,4,14,13,15,900.5,140.5,3.25,25.0,969.5,885.53,655.82
2016,4,14,13,30,897.0,140.0,3.2,25.0,956.0,845.55,629.19
2016,4,14,13,45,890.5,139.5,3.2,25.5,934.0,800.68,598.17
2016,4,14,14,0,884.0,139.0,3.2,26.0,912.0,753.61,564.27
2016,4,14,14,15,876.5,137.0,3.15,25.5,882.5,702.63,528.23
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,649.99,489.95
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,593.44,446.9
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,535.45,401.5
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,475.32,353.01
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,415.32,303.2
2016,4,14,15,45,800.0,121.5,3.0,25.0,641.5,353.57,251.05
2016,4,14,16,0,781.0,118.0,3.0,25.0,592.0,293.19,199.37
2016,4,14,16,15,756.0,113.5,2.95,24.5,538.5,227.21,144.7
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,168.59,99.19
2016,4,14,16,45,697.0,103.5,2.85,23.5,429.0,111.59,63.81
2016,4,14,17,0,663.0,98.0,2.8,23.0,373.0,67.51,52.5
2016,4,14,17,15,615.5,90.0,2.5,22.0,315.5,64.01,49.91
2016,4,14,17,30,568.0,82.0,2.2,21.0,258.0,60.3,47.0
2016,4,14,17,45,497.5,72.0,1.95,20.5,202.5,54.61,42.08
2016,4,14,18,0,427.0,62.0,1.7,20.0,147.0,48.69,36.72
2016,4,14,18,15,320.0,47.0,1.65,19.0,99.0,36.2,25.46
2016,4,14,18,30,213.0,32.0,1.6,18.0,51.0,25.02,14.3
2016,4,14,18,45,106.5,16.0,1.55,17.5,25.5,14.55,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,46.15,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,133.59,94.32
2016,4,15,6,45,285.0,47.5,1.6,15.0,94.0,210.46,166.88
2016,4,15,7,0,388.0,64.0,1.8,16.0,141.0,299.29,243.2
2016,4,15,7,15,205.0,87.5,1.7,16.5,129.5,229.59,187.96
2016,4,15,7,30,22.0,111.0,1.6,17.0,118.0,120.74,96.24
2016,4,15,7,45,28.0,134.0,1.5,17.5,145.0,157.44,126.53
2016,4,15,8,0,34.0,157.0,1.4,18.0,172.0,186.26,149.38
2016,4,15,8,15,91.5,190.5,1.3,18.5,236.0,267.63,214.91
2016,4,15,8,30,149.0,224.0,1.2,19.0,300.0,367.48,291.9
2016,4,15,8,45,166.5,249.5,1.2,20.0,343.0,414.04,324.65
2016,4,15,9,0,184.0,275.0,1.2,21.0,386.0,461.01,357.12
2016,4,15,9,15,176.5,300.5,1.2,21.5,414.0,485.32,372.31
2016,4,15,9,30,169.0,326.0,1.2,22.0,442.0,508.24,386.45
2016,4,15,9,45,216.5,343.0,1.25,22.5,501.5,573.15,432.14
2016,4,15,10,0,264.0,360.0,1.3,23.0,561.0,656.06,488.51
2016,4,15,10,15,563.0,248.0,1.4,23.0,703.5,849.31,626.49
2016,4,15,10,30,862.0,136.0,1.5,23.0,846.0,1031.24,743.28
2016,4,15,10,45,873.0,135.5,1.65,23.5,877.0,1032.6,741.6
2016,4,15,11,0,884.0,135.0,1.8,24.0,908.0,1041.82,747.19
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.5,1042.68,746.78
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,1039.65,744.11
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.5,1027.71,735.96
2016,4,15,12,0,886.0,147.0,2.2,26.0,974.0,1012.01,725.57
2016,4,15,12,15,887.0,147.5,2.25,26.0,978.5,993.29,714.19
2016,4,15,12,30,888.0,148.0,2.3,26.0,983.0,971.05,700.6
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.5,942.69,681.74
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,911.16,660.86
2016,4,15,13,15,884.0,145.5,2.4,27.0,961.0,874.93,637.72
2016,4,15,13,30,881.0,145.0,2.4,27.0,948.0,835.94,612.63
2016,4,15,13,45,553.0,292.0,2.45,27.0,792.5,688.42,508.0
2016,4,15,14,0,225.0,439.0,2.5,27.0,637.0,548.69,404.91
2016,4,15,14,15,539.5,288.5,2.55,27.0,741.0,613.38,456.57
2016,4,15,14,30,854.0,138.0,2.6,27.0,845.0,643.1,479.71
2016,4,15,14,45,844.5,135.0,2.65,27.0,808.5,586.83,437.15
2016,4,15,15,0,835.0,132.0,2.7,27.0,772.0,529.72,393.14
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.5,470.06,345.69
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,410.61,296.95
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,349.33,245.82
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,289.57,195.26
2016,4,15,16,15,742.5,114.0,2.75,26.5,533.0,224.2,141.62
2016,4,15,16,30,718.0,109.0,2.7,26.0,480.0,166.21,97.04
2016,4,15,16,45,683.5,103.5,2.65,25.5,424.0,110.11,62.65
2016,4,15,17,0,649.0,98.0,2.6,25.0,368.0,67.29,51.87
2016,4,15,17,15,601.5,90.0,2.35,24.0,311.5,63.8,49.31
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,60.11,46.44
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,54.43,41.58
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,48.51,36.27
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,36.14,25.15
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,24.98,14.21
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,14.55,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,16.0,2.6,17.0,18.5,25.14,0.0
2016,4,16,6,30,60.0,32.0,2.7,17.0,37.0,66.81,45.28
2016,4,16,6,45,128.0,58.5,2.85,17.5,80.5,142.02,111.1
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,215.25,173.92
2016,4,16,7,15,126.5,102.0,3.25,18.5,130.5,192.27,156.17
2016,4,16,7,30,57.0,119.0,3.5,19.0,137.0,160.67,129.48
2016,4,16,7,45,28.5,96.5,3.75,19.5,105.5,113.9,90.21
2016,4,16,8,0,0.0,74.0,4.0,20.0,74.0,65.45,48.99
2016,4,16,8,15,0.0,72.5,4.3,20.5,72.5,64.12,47.64
2016,4,16,8,30,0.0,71.0,4.6,21.0,71.0,62.81,46.27
2016,4,16,8,45,0.0,116.5,4.9,22.0,116.5,104.72,79.96
2016,4,16,9,0,0.0,162.0,5.2,23.0,162.0,148.28,114.2
2016,4,16,9,15,0.0,152.5,5.3,23.5,152.5,138.44,105.77
2016,4,16,9,30,0.0,143.0,5.4,24.0,143.0,129.04,97.84
2016,4,16,9,45,2.5,161.5,5.55,24.5,163.5,148.72,113.03
2016,4,16,10,0,5.0,180.0,5.7,25.0,184.0,168.49,128.11
2016,4,16,10,15,2.5,161.0,5.75,25.0,163.0,147.92,111.68
2016,4,16,10,30,0.0,142.0,5.8,25.0,142.0,127.67,95.54
2016,4,16,10,45,0.0,123.5,5.85,25.5,123.5,110.65,81.9
2016,4,16,11,0,0.0,105.0,5.9,26.0,105.0,93.81,68.47
2016,4,16,11,15,1.0,125.0,5.9,26.0,125.5,113.05,83.48
2016,4,16,11,30,2.0,145.0,5.9,26.0,146.0,132.28,98.4
2016,4,16,11,45,7.5,202.0,5.9,26.5,209.0,189.89,142.77
2016,4,16,12,0,13.0,259.0,5.9,27.0,272.0,247.45,186.36
2016,4,16,12,15,7.5,201.0,5.9,27.0,208.5,188.13,140.89
2016,4,16,12,30,2.0,143.0,5.9,27.0,145.0,129.93,95.98
2016,4,16,12,45,3.5,152.0,5.95,27.0,155.5,139.18,103.23
2016,4,16,13,0,5.0,161.0,6.0,27.0,166.0,148.26,110.31
2016,4,16,13,15,19.5,271.0,6.0,27.0,289.5,263.14,198.53
2016,4,16,13,30,34.0,381.0,6.0,27.0,413.0,371.31,279.74
2016,4,16,13,45,123.5,411.5,6.0,27.0,521.5,464.1,350.4
2016,4,16,14,0,213.0,442.0,6.0,27.0,630.0,542.07,408.68
2016,4,16,14,15,106.5,291.5,5.95,26.5,385.5,328.68,250.05
2016,4,16,14,30,0.0,141.0,5.9,26.0,141.0,124.86,92.83
2016,4,16,14,45,1.5,153.5,5.85,26.0,154.5,136.36,102.14
2016,4,16,15,0,3.0,166.0,5.8,26.0,168.0,147.48,111.01
2016,4,16,15,15,1.5,156.5,5.7,25.5,157.5,138.09,104.09
2016,4,16,15,30,0.0,147.0,5.6,25.0,147.0,128.94,97.36
2016,4,16,15,45,50.5,211.5,5.55,25.0,242.0,193.52,147.26
2016,4,16,16,0,101.0,276.0,5.5,25.0,337.0,247.11,187.27
2016,4,16,16,15,50.5,181.5,5.35,24.5,212.0,159.27,120.4
2016,4,16,16,30,0.0,87.0,5.2,24.0,87.0,77.05,57.19
2016,4,16,16,45,31.0,128.0,5.1,24.0,141.0,107.5,81.18
2016,4,16,17,0,62.0,169.0,5.0,24.0,195.0,129.92,105.22
2016,4,16,17,15,50.5,145.5,4.8,23.5,164.5,113.27,91.6
2016,4,16,17,30,39.0,122.0,4.6,23.0,134.0,96.23,77.4
2016,4,16,17,45,24.0,97.0,4.45,23.0,104.0,77.83,61.58
2016,4,16,18,0,9.0,72.0,4.3,23.0,74.0,60.4,46.28
2016,4,16,18,15,4.5,48.0,4.3,22.5,49.0,41.02,29.17
2016,4,16,18,30,0.0,24.0,4.3,22.0,24.0,21.16,11.22
2016,4,16,18,45,0.0,12.0,4.3,21.5,12.0,10.56,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.0,20.0,7.0,6.14,0.0
2016,4,17,6,30,0.0,14.0,3.1,20.0,14.0,12.3,3.84
2016,4,17,6,45,0.0,35.5,3.25,20.5,35.5,31.32,20.06
2016,4,17,7,0,0.0,57.0,3.4,21.0,57.0,52.45,37.94
2016,4,17,7,15,3.0,82.5,3.55,21.0,83.5,79.51,60.71
2016,4,17,7,30,6.0,108.0,3.7,21.0,110.0,106.58,83.19
2016,4,17,7,45,11.0,134.0,3.85,21.5,138.5,135.61,106.75
2016,4,17,8,0,16.0,160.0,4.0,22.0,167.0,164.88,130.06
2016,4,17,8,15,12.5,167.0,4.15,22.0,173.0,167.4,131.51
2016,4,17,8,30,9.0,174.0,4.3,22.0,179.0,170.14,133.13
2016,4,17,8,45,21.0,207.5,4.45,22.5,220.0,213.41,167.2
2016,4,17,9,0,33.0,241.0,4.6,23.0,261.0,272.27,212.77
2016,4,17,9,15,17.5,206.5,4.6,23.5,217.5,207.25,160.46
2016,4,17,9,30,2.0,172.0,4.6,24.0,174.0,158.56,121.03
2016,4,17,9,45,20.5,246.5,4.7,24.5,262.5,248.46,191.17
2016,4,17,10,0,39.0,321.0,4.8,25.0,351.0,358.05,274.1
2016,4,17,10,15,37.0,339.5,4.85,25.0,369.0,373.82,285.01
2016,4,17,10,30,35.0,358.0,4.9,25.0,387.0,389.21,295.86
2016,4,17,10,45,52.0,390.5,4.95,25.5,435.5,438.04,331.54
2016,4,17,11,0,69.0,423.0,5.0,26.0,484.0,486.26,366.14
2016,4,17,11,15,71.5,431.5,5.0,26.0,496.0,494.05,371.31
2016,4,17,11,30,74.0,440.0,5.0,26.0,508.0,501.34,376.28
2016,4,17,11,45,47.5,390.5,5.0,26.0,434.5,421.28,316.89
2016,4,17,12,0,21.0,341.0,5.0,26.0,361.0,331.68,249.79
2016,4,17,12,15,20.0,335.0,4.95,26.0,354.5,323.6,243.81
2016,4,17,12,30,19.0,329.0,4.9,26.0,348.0,315.54,237.69
2016,4,17,12,45,16.5,301.5,4.85,26.0,317.5,286.49,215.87
2016,4,17,13,0,14.0,274.0,4.8,26.0,287.0,257.92,194.36
2016,4,17,13,15,17.0,299.5,4.8,25.5,315.0,282.02,213.12
2016,4,17,13,30,20.0,325.0,4.8,25.0,343.0,305.42,231.27
2016,4,17,13,45,10.0,197.5,4.8,25.0,206.5,183.01,138.04
2016,4,17,14,0,0.0,70.0,4.8,25.0,70.0,62.28,43.82
2016,4,17,14,15,2.5,122.5,4.7,24.5,125.0,110.38,82.06
2016,4,17,14,30,5.0,175.0,4.6,24.0,180.0,157.57,119.32
2016,4,17,14,45,2.5,128.0,4.6,24.0,130.5,114.68,85.78
2016,4,17,15,0,0.0,81.0,4.6,24.0,81.0,71.92,52.05
2016,4,17,15,15,0.0,64.0,4.5,23.5,64.0,56.75,40.14
2016,4,17,15,30,0.0,47.0,4.4,23.0,47.0,41.61,28.13
2016,4,17,15,45,0.0,84.5,4.35,23.0,84.5,74.92,55.14
2016,4,17,16,0,0.0,122.0,4.3,23.0,122.0,107.04,81.16
2016,4,17,16,15,0.0,73.5,4.2,22.5,73.5,65.06,47.59
2016,4,17,16,30,0.0,25.0,4.1,22.0,25.0,22.05,12.57
2016,4,17,16,45,0.0,20.5,4.0,22.0,20.5,18.06,9.34
2016,4,17,17,0,0.0,16.0,3.9,22.0,16.0,14.08,6.6
2016,4,17,17,15,0.0,13.5,3.75,21.5,13.5,11.87,4.73
2016,4,17,17,30,0.0,11.0,3.6,21.0,11.0,9.67,2.83
2016,4,17,17,45,0.0,8.5,3.45,21.0,8.5,7.46,0.89
2016,4,17,18,0,0.0,6.0,3.3,21.0,6.0,5.26,0.0
2016,4,17,18,15,0.0,3.5,3.25,21.0,3.5,3.07,0.0
2016,4,17,18,30,0.0,1.0,3.2,21.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.15,21.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,10.5,1.1,19.0,10.5,9.23,0.0
2016,4,18,6,30,0.0,21.0,1.4,19.0,21.0,18.49,8.85
2016,4,18,6,45,0.0,42.0,1.7,19.5,42.0,38.38,26.03
2016,4,18,7,0,0.0,63.0,2.0,20.0,63.0,58.97,43.55
2016,4,18,7,15,3.0,86.0,2.25,20.0,87.0,83.18,63.99
2016,4,18,7,30,6.0,109.0,2.5,20.0,111.0,107.41,84.14
2016,4,18,7,45,3.0,58.0,2.8,20.5,59.0,53.27,39.0
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,6.16,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,12.33,4.63
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,18.52,9.72
2016,4,18,8,45,5.5,113.5,3.55,21.5,117.0,106.47,81.73
2016,4,18,9,0,11.0,206.0,3.7,22.0,213.0,201.69,157.23
2016,4,18,9,15,25.0,246.5,3.7,22.0,264.0,254.37,198.29
2016,4,18,9,30,39.0,287.0,3.7,22.0,315.0,324.54,252.14
2016,4,18,9,45,75.5,328.5,3.7,22.5,385.5,403.07,311.46
2016,4,18,10,0,112.0,370.0,3.7,23.0,456.0,482.36,369.81
2016,4,18,10,15,60.5,295.0,3.5,23.0,342.0,349.65,268.56
2016,4,18,10,30,9.0,220.0,3.3,23.0,228.0,209.79,160.0
2016,4,18,10,45,11.5,246.5,3.1,23.5,257.0,237.11,180.69
2016,4,18,11,0,14.0,273.0,2.9,24.0,286.0,264.3,200.65
2016,4,18,11,15,15.5,278.5,2.9,24.0,293.0,270.32,204.96
2016,4,18,11,30,17.0,284.0,2.9,24.0,300.0,276.23,209.27
2016,4,18,11,45,13.0,243.0,2.95,24.0,255.0,233.17,176.49
2016,4,18,12,0,9.0,202.0,3.0,24.0,210.0,190.88,144.13
2016,4,18,12,15,55.0,338.5,3.05,23.5,390.5,370.32,281.35
2016,4,18,12,30,101.0,475.0,3.1,23.0,571.0,539.92,405.43
2016,4,18,12,45,285.0,437.5,3.2,23.0,706.0,678.36,508.14
2016,4,18,13,0,469.0,400.0,3.3,23.0,841.0,792.14,590.69
2016,4,18,13,15,395.5,420.5,3.3,23.0,788.5,721.71,539.35
2016,4,18,13,30,322.0,441.0,3.3,23.0,736.0,659.96,494.62
2016,4,18,13,45,174.5,393.0,3.35,23.0,552.5,484.84,367.18
2016,4,18,14,0,27.0,345.0,3.4,23.0,369.0,324.59,246.41
2016,4,18,14,15,18.0,284.0,3.3,23.0,300.5,261.61,199.34
2016,4,18,14,30,9.0,223.0,3.2,23.0,232.0,201.59,153.54
2016,4,18,14,45,25.5,274.5,3.15,23.0,295.0,251.57,192.42
2016,4,18,15,0,42.0,326.0,3.1,23.0,358.0,297.32,227.32
2016,4,18,15,15,49.5,315.0,2.95,22.5,351.0,285.6,218.73
2016,4,18,15,30,57.0,304.0,2.8,22.0,344.0,272.83,209.31
2016,4,18,15,45,28.5,218.5,2.65,22.0,238.5,191.79,147.16
2016,4,18,16,0,0.0,133.0,2.5,22.0,133.0,116.24,88.6
2016,4,18,16,15,0.0,75.5,2.3,22.0,75.5,66.84,49.1
2016,4,18,16,30,0.0,18.0,2.1,22.0,18.0,15.87,7.48
2016,4,18,16,45,0.0,63.0,1.9,22.0,63.0,55.68,40.43
2016,4,18,17,0,0.0,108.0,1.7,22.0,108.0,92.81,74.36
2016,4,18,17,15,0.0,91.0,1.55,21.5,91.0,78.78,62.66
2016,4,18,17,30,0.0,74.0,1.4,21.0,74.0,64.6,50.69
2016,4,18,17,45,0.0,58.0,1.3,21.0,58.0,51.07,38.95
2016,4,18,18,0,0.0,42.0,1.2,21.0,42.0,37.05,26.58
2016,4,18,18,15,0.0,28.5,1.15,20.5,28.5,25.11,15.94
2016,4,18,18,30,0.0,15.0,1.1,20.0,15.0,13.19,5.11
2016,4,18,18,45,0.0,7.5,1.1,20.0,7.5,6.58,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,61.0,18.5,1.95,18.0,25.0,48.74,0.0
2016,4,19,6,30,122.0,37.0,2.1,18.0,50.0,105.9,77.0
2016,4,19,6,45,201.5,58.5,2.25,18.0,94.5,174.73,137.86
2016,4,19,7,0,281.0,80.0,2.4,18.0,139.0,261.62,211.97
2016,4,19,7,15,149.0,97.5,2.4,18.5,129.5,197.94,160.88
2016,4,19,7,30,17.0,115.0,2.4,19.0,120.0,120.8,95.61
2016,4,19,7,45,8.5,116.5,2.45,19.5,119.0,114.45,89.97
2016,4,19,8,0,0.0,118.0,2.5,20.0,118.0,108.35,84.27
2016,4,19,8,15,1.5,141.0,2.55,20.0,141.5,131.46,102.84
2016,4,19,8,30,3.0,164.0,2.6,20.0,165.0,154.65,121.19
2016,4,19,8,45,4.5,176.5,2.65,20.5,178.5,167.25,130.62
2016,4,19,9,0,6.0,189.0,2.7,21.0,192.0,180.01,140.1
2016,4,19,9,15,11.5,217.5,2.7,21.5,225.0,212.49,165.09
2016,4,19,9,30,17.0,246.0,2.7,22.0,258.0,245.18,189.8
2016,4,19,9,45,61.0,307.5,2.7,22.5,354.0,365.73,282.13
2016,4,19,10,0,105.0,369.0,2.7,23.0,450.0,473.87,361.65
2016,4,19,10,15,95.0,383.5,2.65,23.0,459.5,477.74,362.68
2016,4,19,10,30,85.0,398.0,2.6,23.0,469.0,480.91,363.77
2016,4,19,10,45,74.5,405.0,2.6,23.5,468.5,475.01,357.82
2016,4,19,11,0,64.0,412.0,2.6,24.0,468.0,468.73,351.74
2016,4,19,11,15,42.5,373.0,2.55,24.0,411.0,404.04,303.81
2016,4,19,11,30,21.0,334.0,2.5,24.0,354.0,327.47,246.76
2016,4,19,11,45,19.5,328.5,2.45,24.5,347.5,319.53,240.41
2016,4,19,12,0,18.0,323.0,2.4,25.0,341.0,311.63,233.9
2016,4,19,12,15,27.0,362.5,2.35,25.0,388.5,366.67,274.47
2016,4,19,12,30,36.0,402.0,2.3,25.0,436.0,409.37,305.29
2016,4,19,12,45,384.5,320.5,2.3,25.0,682.5,664.66,496.07
2016,4,19,13,0,733.0,239.0,2.3,25.0,929.0,872.19,641.29
2016,4,19,13,15,729.0,237.5,2.25,25.0,915.5,836.41,614.78
2016,4,19,13,30,725.0,236.0,2.2,25.0,902.0,798.49,588.78
2016,4,19,13,45,716.5,235.0,2.2,25.0,880.5,755.67,559.39
2016,4,19,14,0,708.0,234.0,2.2,25.0,859.0,711.45,528.49
2016,4,19,14,15,484.0,319.0,2.15,25.0,740.5,598.5,445.67
2016,4,19,14,30,260.0,404.0,2.1,25.0,622.0,502.88,374.62
2016,4,19,14,45,223.0,390.0,2.1,25.0,571.0,452.38,338.16
2016,4,19,15,0,186.0,376.0,2.1,25.0,520.0,404.84,303.25
2016,4,19,15,15,122.0,341.0,2.05,24.5,433.5,333.74,251.34
2016,4,19,15,30,58.0,306.0,2.0,24.0,347.0,274.51,208.09
2016,4,19,15,45,34.5,256.0,1.95,24.0,280.0,222.05,168.84
2016,4,19,16,0,11.0,206.0,1.9,24.0,213.0,178.09,135.91
2016,4,19,16,15,95.0,217.5,1.75,23.5,268.0,193.33,145.08
2016,4,19,16,30,179.0,229.0,1.6,23.0,323.0,194.41,142.95
2016,4,19,16,45,322.0,188.0,1.5,23.0,334.0,152.5,108.35
2016,4,19,17,0,465.0,147.0,1.4,23.0,345.0,100.38,80.25
2016,4,19,17,15,417.5,133.5,1.25,22.5,291.5,93.32,74.75
2016,4,19,17,30,370.0,120.0,1.1,22.0,238.0,85.84,68.67
2016,4,19,17,45,310.5,101.5,1.0,22.0,187.0,76.74,60.83
2016,4,19,18,0,251.0,83.0,0.9,22.0,136.0,63.6,49.25
2016,4,19,18,15,176.0,60.5,0.9,21.5,92.0,47.19,34.67
2016,4,19,18,30,101.0,38.0,0.9,21.0,48.0,30.28,19.05
2016,4,19,18,45,50.5,19.0,0.9,21.0,24.0,15.5,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,16.0,0.6,18.5,16.0,14.1,0.0
2016,4,20,6,30,0.0,32.0,0.6,19.0,32.0,29.89,18.17
2016,4,20,6,45,15.0,56.0,0.65,19.5,59.0,66.56,49.33
2016,4,20,7,0,30.0,80.0,0.7,20.0,86.0,100.66,78.2
2016,4,20,7,15,50.5,103.0,0.8,20.0,117.5,137.62,109.27
2016,4,20,7,30,71.0,126.0,0.9,20.0,149.0,176.36,141.24
2016,4,20,7,45,35.5,121.5,1.05,20.5,133.0,146.01,115.61
2016,4,20,8,0,0.0,117.0,1.2,21.0,117.0,107.22,82.78
2016,4,20,8,15,0.0,78.5,1.3,21.0,78.5,69.46,51.8
2016,4,20,8,30,0.0,40.0,1.4,21.0,40.0,35.32,23.61
2016,4,20,8,45,0.0,94.0,1.5,21.5,94.0,83.43,62.72
2016,4,20,9,0,0.0,148.0,1.6,22.0,148.0,134.37,103.07
2016,4,20,9,15,337.5,166.0,1.65,22.0,403.5,511.9,401.39
2016,4,20,9,30,675.0,184.0,1.7,22.0,659.0,864.11,648.9
2016,4,20,9,45,701.0,183.5,1.75,22.5,703.0,901.73,667.78
2016,4,20,10,0,727.0,183.0,1.8,23.0,747.0,937.11,688.43
2016,4,20,10,15,542.0,281.0,1.8,23.5,712.5,859.75,631.71
2016,4,20,10,30,357.0,379.0,1.8,24.0,678.0,764.89,561.57
2016,4,20,10,45,373.5,385.0,1.8,24.5,707.5,785.88,574.9
2016,4,20,11,0,390.0,391.0,1.8,25.0,737.0,805.08,585.87
2016,4,20,11,15,589.0,292.5,1.8,25.0,828.5,914.5,662.32
2016,4,20,11,30,788.0,194.0,1.8,25.0,920.0,997.53,716.04
2016,4,20,11,45,822.0,174.0,1.8,25.0,940.0,998.5,715.26
2016,4,20,12,0,856.0,154.0,1.8,25.0,960.0,983.46,705.43
2016,4,20,12,15,856.5,154.0,1.75,25.0,964.5,964.13,692.52
2016,4,20,12,30,857.0,154.0,1.7,25.0,969.0,941.49,677.63
2016,4,20,12,45,853.0,156.0,1.7,25.0,963.5,913.39,659.93
2016,4,20,13,0,849.0,158.0,1.7,25.0,958.0,890.87,645.87
2016,4,20,13,15,845.5,157.5,1.65,25.0,945.0,854.33,622.06
2016,4,20,13,30,842.0,157.0,1.6,25.0,932.0,815.2,596.58
2016,4,20,13,45,831.5,159.0,1.6,25.0,909.5,770.68,567.29
2016,4,20,14,0,821.0,161.0,1.6,25.0,887.0,724.47,535.31
2016,4,20,14,15,812.5,158.5,1.6,24.5,858.0,674.23,500.88
2016,4,20,14,30,804.0,156.0,1.6,24.0,829.0,622.71,464.44
2016,4,20,14,45,799.0,150.0,1.6,24.0,793.5,569.08,424.46
2016,4,20,15,0,794.0,144.0,1.6,24.0,758.0,514.31,382.3
2016,4,20,15,15,779.5,140.5,1.55,24.0,715.5,456.58,336.41
2016,4,20,15,30,765.0,137.0,1.5,24.0,673.0,399.23,289.47
2016,4,20,15,45,744.0,133.5,1.45,24.0,625.0,335.92,237.13
2016,4,20,16,0,723.0,130.0,1.4,24.0,577.0,278.19,188.46
2016,4,20,16,15,697.5,125.0,1.35,23.5,525.0,220.44,141.1
2016,4,20,16,30,672.0,120.0,1.3,23.0,473.0,165.5,99.26
2016,4,20,16,45,640.5,112.5,1.3,23.0,419.0,111.39,66.14
2016,4,20,17,0,609.0,105.0,1.3,23.0,365.0,71.68,55.98
2016,4,20,17,15,562.5,97.0,1.2,22.5,310.0,68.47,53.59
2016,4,20,17,30,516.0,89.0,1.1,22.0,255.0,65.08,50.89
2016,4,20,17,45,449.5,78.0,1.0,22.0,202.0,57.55,44.38
2016,4,20,18,0,383.0,67.0,0.9,22.0,149.0,50.36,37.95
2016,4,20,18,15,288.5,51.5,0.9,21.5,102.5,39.36,28.06
2016,4,20,18,30,194.0,36.0,0.9,21.0,56.0,27.97,17.28
2016,4,20,18,45,97.0,18.0,0.9,20.5,28.0,14.16,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,8.5,0.75,18.5,8.5,7.46,0.0
2016,4,21,6,30,0.0,17.0,1.0,19.0,17.0,14.95,6.34
2016,4,21,6,45,0.0,31.0,1.25,19.5,31.0,27.32,17.03
2016,4,21,7,0,0.0,45.0,1.5,20.0,45.0,39.71,27.62
2016,4,21,7,15,0.0,61.0,1.55,20.0,61.0,54.29,39.95
2016,4,21,7,30,0.0,77.0,1.6,20.0,77.0,69.24,52.4
2016,4,21,7,45,0.0,42.0,1.65,20.5,42.0,37.04,25.4
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,6.16,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,25.57,15.66
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,45.06,31.67
2016,4,21,8,45,0.0,68.0,1.55,21.5,68.0,60.18,43.8
2016,4,21,9,0,0.0,85.0,1.5,22.0,85.0,75.33,55.8
2016,4,21,9,15,0.0,94.0,1.45,22.5,94.0,83.39,61.94
2016,4,21,9,30,0.0,103.0,1.4,23.0,103.0,91.68,68.22
2016,4,21,9,45,0.0,109.5,1.35,23.5,109.5,97.68,72.64
2016,4,21,10,0,0.0,116.0,1.3,24.0,116.0,103.68,77.02
2016,4,21,10,15,5.0,174.5,1.2,24.0,179.0,162.9,123.11
2016,4,21,10,30,10.0,233.0,1.1,24.0,242.0,222.95,168.61
2016,4,21,10,45,64.0,338.5,1.05,24.5,395.5,394.25,295.66
2016,4,21,11,0,118.0,444.0,1.0,25.0,549.0,571.01,417.82
2016,4,21,11,15,223.5,443.0,1.0,25.0,647.5,670.92,486.29
2016,4,21,11,30,329.0,442.0,1.0,25.0,746.0,782.27,560.29
2016,4,21,11,45,594.5,296.5,1.0,25.0,855.0,901.96,642.97
2016,4,21,12,0,860.0,151.0,1.0,25.0,964.0,983.3,694.21
2016,4,21,12,15,861.0,151.5,1.05,25.0,968.5,964.83,682.42
2016,4,21,12,30,862.0,152.0,1.1,25.0,973.0,943.01,669.88
2016,4,21,12,45,862.5,151.0,1.15,25.5,969.0,916.16,652.89
2016,4,21,13,0,863.0,150.0,1.2,26.0,965.0,886.24,633.95
2016,4,21,13,15,860.0,149.0,1.25,26.0,952.0,850.44,612.37
2016,4,21,13,30,857.0,148.0,1.3,26.0,939.0,812.01,588.87
2016,4,21,13,45,850.0,148.0,1.4,26.0,917.5,768.96,562.46
2016,4,21,14,0,843.0,148.0,1.5,26.0,896.0,727.13,534.52
2016,4,21,14,15,835.0,146.0,1.55,25.5,866.5,676.78,500.54
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,625.02,464.4
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,570.07,423.76
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,514.68,381.39
2016,4,21,15,15,787.0,138.0,1.7,25.0,720.0,456.78,335.58
2016,4,21,15,30,772.0,135.0,1.7,25.0,677.0,399.3,288.68
2016,4,21,15,45,753.5,130.5,1.75,25.0,629.0,340.18,239.57
2016,4,21,16,0,735.0,126.0,1.8,25.0,581.0,277.33,187.04
2016,4,21,16,15,710.0,120.5,1.75,24.5,529.0,218.66,138.9
2016,4,21,16,30,685.0,115.0,1.7,24.0,477.0,162.72,96.29
2016,4,21,16,45,417.0,147.0,1.65,24.0,360.0,123.46,82.24
2016,4,21,17,0,149.0,179.0,1.6,24.0,243.0,130.75,105.43
2016,4,21,17,15,336.0,133.0,1.5,23.5,249.5,97.46,77.91
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,63.35,49.16
2016,4,21,17,45,456.0,76.5,1.3,22.5,202.5,57.46,44.21
2016,4,21,18,0,389.0,66.0,1.2,22.0,149.0,49.6,37.3
2016,4,21,18,15,295.0,51.0,1.15,21.5,103.0,38.96,27.74
2016,4,21,18,30,201.0,36.0,1.1,21.0,57.0,27.95,17.36
2016,4,21,18,45,100.5,18.0,1.1,21.0,28.5,14.14,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,155.0,17.5,2.3,14.5,34.5,90.69,30.17
2016,4,22,6,30,310.0,35.0,2.5,15.0,69.0,191.38,146.14
2016,4,22,6,45,410.0,46.5,2.7,15.5,120.0,270.3,217.12
2016,4,22,7,0,510.0,58.0,2.9,16.0,171.0,360.04,294.6
2016,4,22,7,15,573.5,66.0,2.8,16.5,227.5,434.29,356.88
2016,4,22,7,30,637.0,74.0,2.7,17.0,284.0,513.69,420.46
2016,4,22,7,45,679.5,80.5,2.6,18.0,342.0,581.47,471.34
2016,4,22,8,0,722.0,87.0,2.5,19.0,400.0,651.2,520.72
2016,4,22,8,15,752.5,91.5,2.5,20.0,457.0,707.45,557.68
2016,4,22,8,30,783.0,96.0,2.5,21.0,514.0,766.94,595.83
2016,4,22,8,45,805.0,100.0,2.55,22.0,567.5,818.06,627.27
2016,4,22,9,0,827.0,104.0,2.6,23.0,621.0,867.62,656.93
2016,4,22,9,15,844.0,107.5,2.6,23.0,670.5,910.14,683.45
2016,4,22,9,30,861.0,111.0,2.6,23.0,720.0,950.16,708.07
2016,4,22,9,45,873.0,114.0,2.65,23.5,763.5,972.3,719.75
2016,4,22,10,0,885.0,117.0,2.7,24.0,807.0,1000.6,735.65
2016,4,22,10,15,894.0,119.0,2.75,24.0,844.0,1021.45,748.06
2016,4,22,10,30,903.0,121.0,2.8,24.0,881.0,1038.66,758.27
2016,4,22,10,45,909.5,122.5,2.85,24.5,910.5,1049.06,762.74
2016,4,22,11,0,916.0,124.0,2.9,25.0,940.0,1055.55,764.88
2016,4,22,11,15,921.0,125.0,2.95,25.0,961.5,1056.06,764.86
2016,4,22,11,30,926.0,126.0,3.0,25.0,983.0,1052.56,762.47
2016,4,22,11,45,929.0,126.5,3.05,25.5,995.5,1042.62,754.61
2016,4,22,12,0,932.0,127.0,3.1,26.0,1008.0,1028.78,744.43
2016,4,22,12,15,932.5,127.0,3.1,26.0,1012.0,1008.27,731.13
2016,4,22,12,30,933.0,127.0,3.1,26.0,1016.0,984.16,715.6
2016,4,22,12,45,932.0,126.5,3.15,26.0,1011.5,954.76,697.04
2016,4,22,13,0,931.0,126.0,3.2,26.0,1007.0,922.09,676.27
2016,4,22,13,15,928.0,125.5,3.2,26.0,993.0,884.62,651.88
2016,4,22,13,30,925.0,125.0,3.2,26.0,979.0,844.27,625.43
2016,4,22,13,45,919.5,124.0,3.2,26.0,957.0,798.91,595.37
2016,4,22,14,0,914.0,123.0,3.2,26.0,935.0,751.22,562.35
2016,4,22,14,15,907.0,121.0,3.15,26.0,904.5,699.59,524.67
2016,4,22,14,30,900.0,119.0,3.1,26.0,874.0,646.21,484.8
2016,4,22,14,45,890.0,117.0,3.1,26.0,836.5,589.67,441.7
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,532.18,396.53
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,472.3,348.67
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,408.28,296.2
2016,4,22,15,45,837.0,106.5,2.85,25.0,662.0,345.73,243.06
2016,4,22,16,0,820.0,103.0,2.8,25.0,613.0,284.25,190.23
2016,4,22,16,15,797.5,99.0,2.6,24.5,559.0,222.68,138.85
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,163.43,93.28
2016,4,22,16,45,744.5,90.0,2.2,24.0,448.5,105.5,58.46
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,57.7,43.87
