Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,55.27,42.17
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,52.7,40.23
2016,4,22,17,45,563.5,64.5,1.45,21.5,221.0,47.9,36.14
2016,4,22,18,0,500.0,56.0,1.3,21.0,165.0,42.89,31.68
2016,4,22,18,15,396.5,44.5,1.25,20.5,115.0,34.91,24.42
2016,4,22,18,30,293.0,33.0,1.2,20.0,65.0,26.61,16.42
2016,4,22,18,45,146.5,16.5,1.15,19.5,32.5,13.19,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,91.5,38.21
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,191.15,145.38
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,270.91,214.89
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,361.66,290.53
2016,4,23,7,15,574.5,67.5,1.0,18.5,231.0,436.53,350.74
2016,4,23,7,30,638.0,76.0,0.9,19.0,288.0,516.55,411.68
2016,4,23,7,45,681.0,82.0,0.8,19.5,346.5,584.08,460.13
2016,4,23,8,0,724.0,88.0,0.7,20.0,405.0,653.57,506.97
2016,4,23,8,15,754.0,93.0,0.8,20.5,461.5,709.99,544.12
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,769.64,582.73
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,819.87,612.97
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,868.47,641.59
2016,4,23,9,15,842.0,109.5,1.15,23.5,674.0,909.97,665.61
2016,4,23,9,30,858.0,113.0,1.2,24.0,723.0,948.9,687.77
2016,4,23,9,45,869.0,116.5,1.3,24.5,766.0,970.41,699.54
2016,4,23,10,0,880.0,120.0,1.4,25.0,809.0,998.09,715.43
2016,4,23,10,15,889.0,122.0,1.4,25.0,845.5,1018.77,726.66
2016,4,23,10,30,898.0,124.0,1.4,25.0,882.0,1035.83,735.8
2016,4,23,10,45,903.0,126.5,1.4,25.0,910.5,1045.63,740.6
2016,4,23,11,0,908.0,129.0,1.4,25.0,939.0,1051.5,743.21
2016,4,23,11,15,912.0,130.0,1.4,25.0,960.0,1050.91,742.03
2016,4,23,11,30,916.0,131.0,1.4,25.0,981.0,1046.37,738.67
2016,4,23,11,45,919.0,131.5,1.4,25.5,993.5,1036.43,730.74
2016,4,23,12,0,922.0,132.0,1.4,26.0,1006.0,1022.63,720.66
2016,4,23,12,15,922.5,132.0,1.4,26.0,1009.5,1002.22,708.07
2016,4,23,12,30,923.0,132.0,1.4,26.0,1013.0,978.26,693.4
2016,4,23,12,45,920.0,133.0,1.4,26.0,1008.0,948.65,675.23
2016,4,23,13,0,917.0,134.0,1.4,26.0,1003.0,915.91,655.1
2016,4,23,13,15,914.0,133.0,1.45,26.0,989.5,878.42,632.48
2016,4,23,13,30,911.0,132.0,1.5,26.0,976.0,838.12,607.79
2016,4,23,13,45,904.0,132.0,1.55,26.0,953.5,793.06,579.64
2016,4,23,14,0,897.0,132.0,1.6,26.0,931.0,745.83,548.23
2016,4,23,14,15,890.0,130.5,1.7,26.0,901.0,695.39,513.55
2016,4,23,14,30,883.0,129.0,1.8,26.0,871.0,643.24,476.43
2016,4,23,14,45,873.0,127.0,1.9,26.0,834.0,587.57,435.43
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,530.97,392.2
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,468.71,343.8
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,408.51,295.07
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,347.14,243.58
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,286.81,192.22
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,225.7,141.63
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,167.06,96.85
2016,4,23,16,45,726.0,97.5,2.05,24.0,448.5,103.8,57.71
2016,4,23,17,0,695.0,92.0,2.0,24.0,392.0,62.46,47.92
2016,4,23,17,15,650.5,85.5,1.8,23.0,334.5,59.9,46.14
2016,4,23,17,30,606.0,79.0,1.6,22.0,277.0,57.19,44.1
2016,4,23,17,45,537.5,70.5,1.45,21.5,221.0,52.6,40.21
2016,4,23,18,0,469.0,62.0,1.3,21.0,165.0,47.83,35.97
2016,4,23,18,15,369.0,49.0,1.3,20.5,115.5,38.75,27.73
2016,4,23,18,30,269.0,36.0,1.3,20.0,66.0,28.03,17.67
2016,4,23,18,45,134.5,18.0,1.3,19.5,33.0,14.15,0.0
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,23.0,1.05,16.0,30.5,57.27,25.92
2016,4,24,6,30,129.0,46.0,1.3,16.0,61.0,119.2,90.32
2016,4,24,6,45,195.0,68.5,1.6,16.5,106.0,182.94,145.91
2016,4,24,7,0,261.0,91.0,1.9,17.0,151.0,253.37,206.12
2016,4,24,7,15,319.5,108.5,1.95,17.5,202.0,319.59,261.36
2016,4,24,7,30,378.0,126.0,2.0,18.0,253.0,403.17,328.25
2016,4,24,7,45,421.0,140.0,2.15,18.5,306.0,466.46,377.45
2016,4,24,8,0,464.0,154.0,2.3,19.0,359.0,532.51,427.35
2016,4,24,8,15,261.0,189.0,2.4,19.0,307.5,419.97,336.79
2016,4,24,8,30,58.0,224.0,2.5,19.0,256.0,274.99,218.34
2016,4,24,8,45,32.5,210.0,2.7,19.5,228.5,236.75,186.99
2016,4,24,9,0,7.0,196.0,2.9,20.0,201.0,187.27,146.21
2016,4,24,9,15,9.0,211.0,3.05,20.5,217.5,203.08,158.18
2016,4,24,9,30,11.0,226.0,3.2,21.0,234.0,218.97,169.97
2016,4,24,9,45,16.5,258.5,3.35,21.5,271.0,255.47,197.75
2016,4,24,10,0,22.0,291.0,3.5,22.0,308.0,292.04,225.16
2016,4,24,10,15,16.0,258.0,3.55,22.0,271.0,253.13,194.68
2016,4,24,10,30,10.0,225.0,3.6,22.0,234.0,215.14,164.97
2016,4,24,10,45,9.0,213.0,3.65,22.0,221.5,202.51,155.02
2016,4,24,11,0,8.0,201.0,3.7,22.0,209.0,190.05,145.17
2016,4,24,11,15,116.5,336.0,3.65,22.0,445.0,453.13,348.13
2016,4,24,11,30,225.0,471.0,3.6,22.0,681.0,692.47,520.93
2016,4,24,11,45,231.5,477.0,3.6,22.5,695.5,697.31,521.63
2016,4,24,12,0,238.0,483.0,3.6,23.0,710.0,700.61,522.68
2016,4,24,12,15,137.0,445.0,3.55,23.0,576.0,558.81,419.61
2016,4,24,12,30,36.0,407.0,3.5,23.0,442.0,412.39,310.79
2016,4,24,12,45,24.5,330.0,3.45,23.0,353.5,325.92,247.04
2016,4,24,13,0,13.0,253.0,3.4,23.0,265.0,237.62,180.37
2016,4,24,13,15,14.5,274.5,3.35,23.0,288.0,256.93,195.32
2016,4,24,13,30,16.0,296.0,3.3,23.0,311.0,275.76,209.62
2016,4,24,13,45,87.5,373.5,3.3,23.0,452.0,397.02,302.13
2016,4,24,14,0,159.0,451.0,3.3,23.0,593.0,506.56,382.86
2016,4,24,14,15,79.5,287.0,3.25,23.0,358.0,304.42,232.32
2016,4,24,14,30,0.0,123.0,3.2,23.0,123.0,109.04,81.18
2016,4,24,14,45,2.0,149.5,3.2,23.0,151.5,133.07,100.49
2016,4,24,15,0,4.0,176.0,3.2,23.0,180.0,156.4,118.96
2016,4,24,15,15,2.5,167.0,3.2,23.0,169.5,147.37,112.07
2016,4,24,15,30,1.0,158.0,3.2,23.0,159.0,138.56,105.42
2016,4,24,15,45,156.0,212.5,3.2,23.0,310.0,222.24,167.54
2016,4,24,16,0,311.0,267.0,3.2,23.0,461.0,280.54,206.23
2016,4,24,16,15,197.5,248.0,3.15,23.0,367.5,226.92,167.59
2016,4,24,16,30,84.0,229.0,3.1,23.0,274.0,188.27,142.53
2016,4,24,16,45,301.0,181.5,3.1,23.0,316.5,145.81,104.2
2016,4,24,17,0,518.0,134.0,3.1,23.0,359.0,91.55,72.88
2016,4,24,17,15,472.0,123.0,2.9,22.5,305.5,85.95,68.55
2016,4,24,17,30,426.0,112.0,2.7,22.0,252.0,80.04,63.76
2016,4,24,17,45,368.5,96.5,2.5,22.0,201.0,70.45,55.51
2016,4,24,18,0,311.0,81.0,2.3,22.0,150.0,60.4,46.61
2016,4,24,18,15,228.5,61.5,2.15,21.5,104.5,46.71,34.4
2016,4,24,18,30,146.0,42.0,2.0,21.0,59.0,33.4,22.08
2016,4,24,18,45,73.0,21.0,1.95,20.5,29.5,17.15,0.86
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,104.0,22.0,2.15,20.0,35.0,77.51,40.0
2016,4,25,6,30,208.0,44.0,2.3,20.0,70.0,157.44,118.98
2016,4,25,6,45,299.0,60.0,2.45,20.5,118.0,230.19,181.85
2016,4,25,7,0,390.0,76.0,2.6,21.0,166.0,313.04,251.6
2016,4,25,7,15,195.0,76.0,2.7,21.5,121.0,206.01,166.44
2016,4,25,7,30,0.0,76.0,2.8,22.0,76.0,67.98,50.79
2016,4,25,7,45,6.5,115.5,2.95,23.0,118.5,111.08,85.94
2016,4,25,8,0,13.0,155.0,3.1,24.0,161.0,155.28,120.96
2016,4,25,8,15,96.0,197.0,3.2,24.5,248.5,274.38,216.46
2016,4,25,8,30,179.0,239.0,3.3,25.0,336.0,404.11,316.4
2016,4,25,8,45,103.5,241.0,3.4,25.5,298.5,345.68,268.25
2016,4,25,9,0,28.0,243.0,3.5,26.0,261.0,267.29,205.07
2016,4,25,9,15,36.5,272.5,3.55,26.0,297.5,305.52,234.0
2016,4,25,9,30,45.0,302.0,3.6,26.0,334.0,343.85,262.38
2016,4,25,9,45,95.0,343.0,3.65,26.5,416.5,434.31,329.79
2016,4,25,10,0,145.0,384.0,3.7,27.0,499.0,542.37,407.65
2016,4,25,10,15,468.5,275.5,3.7,27.0,669.0,777.08,581.4
2016,4,25,10,30,792.0,167.0,3.7,27.0,839.0,984.87,723.23
2016,4,25,10,45,512.5,308.0,3.7,27.5,748.5,855.53,629.02
2016,4,25,11,0,233.0,449.0,3.7,28.0,658.0,688.51,505.58
2016,4,25,11,15,523.5,312.5,3.7,28.0,796.0,862.08,633.02
2016,4,25,11,30,814.0,176.0,3.7,28.0,934.0,999.55,726.19
2016,4,25,11,45,838.0,162.0,3.7,28.5,951.5,995.96,720.89
2016,4,25,12,0,862.0,148.0,3.7,29.0,969.0,977.4,707.12
2016,4,25,12,15,862.5,148.5,3.65,29.0,972.5,958.38,694.37
2016,4,25,12,30,863.0,149.0,3.6,29.0,976.0,936.06,679.53
2016,4,25,12,45,627.0,287.5,3.6,29.0,887.0,842.79,615.31
2016,4,25,13,0,391.0,426.0,3.6,29.0,798.0,736.18,537.19
2016,4,25,13,15,618.5,289.0,3.55,29.0,868.0,783.35,575.53
2016,4,25,13,30,846.0,152.0,3.5,29.0,938.0,801.86,591.61
2016,4,25,13,45,837.0,152.5,3.5,29.5,915.5,762.76,563.64
2016,4,25,14,0,828.0,153.0,3.5,30.0,893.0,716.32,529.63
2016,4,25,14,15,553.5,279.0,3.45,30.0,767.0,604.05,446.1
2016,4,25,14,30,279.0,405.0,3.4,30.0,641.0,510.45,375.71
2016,4,25,14,45,529.0,278.0,3.35,30.0,700.5,521.66,385.28
2016,4,25,15,0,779.0,151.0,3.3,30.0,760.0,507.95,373.45
2016,4,25,15,15,764.0,147.5,3.25,29.5,718.0,451.17,328.81
2016,4,25,15,30,749.0,144.0,3.2,29.0,676.0,390.69,280.31
2016,4,25,15,45,561.0,198.5,3.2,29.0,581.5,326.68,231.59
2016,4,25,16,0,373.0,253.0,3.2,29.0,487.0,285.52,202.77
2016,4,25,16,15,512.5,190.5,3.1,28.5,481.5,232.69,155.69
2016,4,25,16,30,652.0,128.0,3.0,28.0,476.0,166.41,99.28
2016,4,25,16,45,616.5,121.5,2.9,28.0,422.0,114.48,68.57
2016,4,25,17,0,581.0,115.0,2.8,28.0,368.0,78.46,60.49
2016,4,25,17,15,535.0,106.0,2.75,27.5,313.5,74.82,57.8
2016,4,25,17,30,489.0,97.0,2.7,27.0,259.0,69.69,53.73
2016,4,25,17,45,423.0,85.5,2.7,26.5,206.0,62.63,47.86
2016,4,25,18,0,357.0,74.0,2.7,26.0,153.0,55.27,41.5
2016,4,25,18,15,268.5,57.5,2.95,25.5,107.0,43.71,31.3
2016,4,25,18,30,180.0,41.0,3.2,25.0,61.0,31.7,20.35
2016,4,25,18,45,90.0,20.5,3.45,24.5,30.5,16.05,1.36
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,85.0,24.0,3.35,21.0,34.5,66.29,35.88
2016,4,26,6,30,170.0,48.0,3.4,21.0,69.0,138.02,103.93
2016,4,26,6,45,244.0,68.0,3.5,21.5,115.5,213.51,168.37
2016,4,26,7,0,318.0,88.0,3.6,22.0,162.0,288.74,231.74
2016,4,26,7,15,176.0,108.0,3.75,22.0,151.0,234.24,188.73
2016,4,26,7,30,34.0,128.0,3.9,22.0,140.0,152.74,120.92
2016,4,26,7,45,30.5,147.5,4.05,22.5,159.5,170.89,135.18
2016,4,26,8,0,27.0,167.0,4.2,23.0,179.0,188.65,148.64
2016,4,26,8,15,39.0,195.0,4.3,23.5,215.0,227.67,179.12
2016,4,26,8,30,51.0,223.0,4.4,24.0,251.0,267.36,209.56
2016,4,26,8,45,173.5,249.5,4.5,24.5,357.5,414.2,324.93
2016,4,26,9,0,296.0,276.0,4.6,25.0,464.0,570.22,442.31
2016,4,26,9,15,300.0,299.0,4.65,25.0,502.0,605.55,466.33
2016,4,26,9,30,304.0,322.0,4.7,25.0,540.0,639.56,489.7
2016,4,26,9,45,515.5,255.5,4.8,25.5,651.5,790.01,601.04
2016,4,26,10,0,727.0,189.0,4.9,26.0,763.0,938.17,704.14
2016,4,26,10,15,738.0,192.5,4.95,26.5,798.0,960.12,715.77
2016,4,26,10,30,749.0,196.0,5.0,27.0,833.0,978.9,726.08
2016,4,26,10,45,756.0,199.5,5.05,27.5,860.5,990.36,731.55
2016,4,26,11,0,763.0,203.0,5.1,28.0,888.0,998.31,734.82
2016,4,26,11,15,544.5,328.0,5.1,28.0,823.0,897.49,662.08
2016,4,26,11,30,326.0,453.0,5.1,28.0,758.0,785.56,578.61
2016,4,26,11,45,288.0,468.0,5.2,28.0,740.0,753.84,556.13
2016,4,26,12,0,250.0,483.0,5.3,28.0,722.0,721.19,532.49
2016,4,26,12,15,255.0,484.0,5.3,28.0,728.5,715.04,528.23
2016,4,26,12,30,260.0,485.0,5.3,28.0,735.0,707.29,522.78
2016,4,26,12,45,249.5,485.0,5.35,28.5,724.0,683.34,504.81
2016,4,26,13,0,239.0,485.0,5.4,29.0,713.0,653.73,483.01
2016,4,26,13,15,175.5,477.0,5.35,29.0,643.5,579.89,429.32
2016,4,26,13,30,112.0,469.0,5.3,29.0,574.0,507.2,376.09
2016,4,26,13,45,203.5,451.5,5.3,29.0,635.5,551.89,410.46
2016,4,26,14,0,295.0,434.0,5.3,29.0,697.0,585.69,435.93
2016,4,26,14,15,212.5,426.5,5.3,29.0,613.0,505.87,377.06
2016,4,26,14,30,130.0,419.0,5.3,29.0,529.0,434.02,323.9
2016,4,26,14,45,228.5,387.5,5.3,29.0,570.5,449.5,336.01
2016,4,26,15,0,327.0,356.0,5.3,29.0,612.0,451.3,336.59
2016,4,26,15,15,211.5,343.0,5.2,28.5,505.0,370.96,277.04
2016,4,26,15,30,96.0,330.0,5.1,28.0,398.0,305.02,228.93
2016,4,26,15,45,63.0,287.0,5.0,28.0,330.5,252.79,189.96
2016,4,26,16,0,30.0,244.0,4.9,28.0,263.0,205.43,154.8
2016,4,26,16,15,73.5,240.0,4.7,27.5,280.5,204.27,152.76
2016,4,26,16,30,117.0,236.0,4.5,27.0,298.0,190.22,140.74
2016,4,26,16,45,78.5,203.0,4.35,26.5,243.0,160.15,120.56
2016,4,26,17,0,40.0,170.0,4.2,26.0,188.0,131.12,105.11
2016,4,26,17,15,27.5,147.0,4.1,25.5,159.0,114.84,92.04
2016,4,26,17,30,15.0,124.0,4.0,25.0,130.0,102.08,81.68
2016,4,26,17,45,66.0,112.5,3.95,25.0,129.0,88.77,70.4
2016,4,26,18,0,117.0,101.0,3.9,25.0,128.0,76.89,60.05
2016,4,26,18,15,77.0,69.5,3.85,24.5,85.0,54.69,40.73
2016,4,26,18,30,37.0,38.0,3.8,24.0,42.0,31.42,20.27
2016,4,26,18,45,18.5,19.0,3.8,23.5,21.0,16.67,2.59
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,8.47,0.0
2016,4,27,6,15,97.0,27.5,0.7,20.0,39.0,76.27,44.6
2016,4,27,6,30,184.0,49.0,0.8,20.0,72.0,144.74,109.38
2016,4,27,6,45,280.0,66.0,0.9,20.5,122.0,227.92,179.19
2016,4,27,7,0,376.0,83.0,1.0,21.0,172.0,313.42,249.57
2016,4,27,7,15,441.0,95.5,1.0,21.0,227.5,385.27,307.54
2016,4,27,7,30,506.0,108.0,1.0,21.0,283.0,462.92,367.81
2016,4,27,7,45,566.0,113.5,1.05,21.5,342.0,539.83,424.77
2016,4,27,8,0,626.0,119.0,1.1,22.0,401.0,616.31,479.38
2016,4,27,8,15,660.5,126.0,1.05,22.5,457.0,677.67,520.19
2016,4,27,8,30,695.0,133.0,1.0,23.0,513.0,739.41,558.94
2016,4,27,8,45,733.0,133.0,1.0,23.5,569.5,796.15,593.55
2016,4,27,9,0,771.0,133.0,1.0,24.0,626.0,852.48,627.03
2016,4,27,9,15,790.0,137.0,1.05,24.5,675.0,890.3,648.58
2016,4,27,9,30,809.0,141.0,1.1,25.0,724.0,930.93,671.92
2016,4,27,9,45,832.5,139.5,1.2,26.0,770.0,967.35,691.77
2016,4,27,10,0,856.0,138.0,1.3,27.0,816.0,1001.04,709.75
2016,4,27,10,15,866.5,140.5,1.4,27.0,853.0,1023.26,723.38
2016,4,27,10,30,877.0,143.0,1.5,27.0,890.0,1030.27,727.87
2016,4,27,10,45,888.5,142.5,1.6,27.5,921.0,1042.94,734.68
2016,4,27,11,0,900.0,142.0,1.7,28.0,952.0,1051.86,739.18
2016,4,27,11,15,905.0,143.0,1.75,28.0,973.5,1051.9,739.12
2016,4,27,11,30,910.0,144.0,1.8,28.0,995.0,1048.03,736.88
2016,4,27,11,45,921.5,139.5,1.9,28.5,1010.5,1041.37,732.3
2016,4,27,12,0,933.0,135.0,2.0,29.0,1026.0,1030.76,725.36
2016,4,27,12,15,934.0,135.5,2.05,29.0,1030.5,1010.94,713.62
2016,4,27,12,30,935.0,136.0,2.1,29.0,1035.0,987.53,699.72
2016,4,27,12,45,935.5,134.5,2.15,29.5,1030.5,958.42,680.86
2016,4,27,13,0,936.0,133.0,2.2,30.0,1026.0,926.01,659.92
2016,4,27,13,15,933.5,132.5,2.2,30.0,1012.5,888.81,636.69
2016,4,27,13,30,931.0,132.0,2.2,30.0,999.0,848.72,611.46
2016,4,27,13,45,928.5,129.5,2.2,30.0,977.5,804.18,583.1
2016,4,27,14,0,926.0,127.0,2.2,30.0,956.0,757.07,551.38
2016,4,27,14,15,919.0,125.5,2.15,29.5,926.0,705.5,515.96
2016,4,27,14,30,912.0,124.0,2.1,29.0,896.0,652.16,478.22
2016,4,27,14,45,904.5,121.0,2.1,29.0,859.0,595.79,436.44
2016,4,27,15,0,897.0,118.0,2.1,29.0,822.0,538.2,392.39
2016,4,27,15,15,884.5,115.5,1.95,29.0,777.5,477.87,344.44
2016,4,27,15,30,872.0,113.0,1.8,29.0,733.0,413.21,292.06
2016,4,27,15,45,854.5,109.5,1.65,29.0,683.0,349.8,239.51
2016,4,27,16,0,837.0,106.0,1.5,29.0,633.0,287.49,187.38
2016,4,27,16,15,815.0,102.5,1.45,29.0,579.0,225.75,137.07
2016,4,27,16,30,793.0,99.0,1.4,29.0,525.0,166.25,92.6
2016,4,27,16,45,762.0,94.0,1.35,29.0,467.5,107.57,58.78
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,60.27,45.02
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,57.95,43.39
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,55.5,41.53
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,51.21,38.01
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,46.76,34.16
2016,4,27,18,15,413.5,49.5,0.8,26.5,126.5,38.94,27.23
2016,4,27,18,30,312.0,38.0,0.8,26.0,75.0,30.8,19.67
2016,4,27,18,45,156.0,19.0,0.8,25.5,37.5,15.16,2.5
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,16.62,0.0
2016,4,28,6,15,148.0,26.5,1.25,17.0,44.5,101.38,63.89
2016,4,28,6,30,265.0,45.0,1.5,18.0,80.0,181.41,139.26
2016,4,28,6,45,357.0,59.0,1.8,19.0,130.5,255.62,203.18
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,343.32,276.3
2016,4,28,7,15,510.0,83.0,2.3,20.5,236.5,415.36,335.34
2016,4,28,7,30,571.0,93.0,2.5,21.0,292.0,492.2,396.06
2016,4,28,7,45,614.5,100.0,2.7,21.5,348.5,558.02,446.33
2016,4,28,8,0,658.0,107.0,2.9,22.0,405.0,625.87,496.58
2016,4,28,8,15,688.5,113.0,3.1,22.5,460.0,684.11,537.71
2016,4,28,8,30,719.0,119.0,3.3,23.0,515.0,742.37,577.41
2016,4,28,8,45,741.5,124.0,3.5,24.0,566.5,792.31,609.26
2016,4,28,9,0,764.0,129.0,3.7,25.0,618.0,840.93,639.62
2016,4,28,9,15,577.0,216.0,3.75,25.0,601.5,780.95,594.42
2016,4,28,9,30,390.0,303.0,3.8,25.0,585.0,697.51,529.69
2016,4,28,9,45,604.5,224.5,3.9,25.5,690.5,845.85,637.61
2016,4,28,10,0,819.0,146.0,4.0,26.0,796.0,972.77,721.53
2016,4,28,10,15,828.5,148.5,4.0,26.0,831.5,993.42,733.03
2016,4,28,10,30,838.0,151.0,4.0,26.0,867.0,1010.6,743.09
2016,4,28,10,45,840.0,156.0,4.05,26.5,893.5,1019.31,746.53
2016,4,28,11,0,842.0,161.0,4.1,27.0,920.0,1024.2,747.64
2016,4,28,11,15,846.0,162.5,4.1,27.0,940.0,1023.65,746.53
2016,4,28,11,30,850.0,164.0,4.1,27.0,960.0,1019.31,743.12
2016,4,28,11,45,845.5,169.5,4.1,27.5,969.5,1006.86,733.1
2016,4,28,12,0,841.0,175.0,4.1,28.0,979.0,990.77,720.91
2016,4,28,12,15,840.0,175.0,4.1,28.0,981.0,969.27,706.71
2016,4,28,12,30,839.0,175.0,4.1,28.0,983.0,944.49,690.45
2016,4,28,12,45,822.0,184.5,4.1,28.5,973.0,911.19,667.2
2016,4,28,13,0,805.0,194.0,4.1,29.0,963.0,875.6,642.5
2016,4,28,13,15,800.0,193.0,4.05,29.0,948.5,838.67,617.9
2016,4,28,13,30,795.0,192.0,4.0,29.0,934.0,799.49,591.1
2016,4,28,13,45,760.5,208.0,3.95,29.0,904.5,753.29,557.89
2016,4,28,14,0,726.0,224.0,3.9,29.0,875.0,704.55,522.57
2016,4,28,14,15,380.0,286.0,3.85,29.0,626.0,495.53,369.99
2016,4,28,14,30,34.0,348.0,3.8,29.0,377.0,319.87,237.74
2016,4,28,14,45,27.0,316.0,3.8,29.0,338.5,284.81,212.45
2016,4,28,15,0,20.0,284.0,3.8,29.0,300.0,254.76,190.34
2016,4,28,15,15,16.5,260.0,3.75,28.5,273.0,230.73,172.95
2016,4,28,15,30,13.0,236.0,3.7,28.0,246.0,207.35,155.87
2016,4,28,15,45,13.0,224.0,3.65,28.0,233.0,195.27,146.96
2016,4,28,16,0,13.0,212.0,3.6,28.0,220.0,183.15,137.97
2016,4,28,16,15,28.5,214.5,3.5,27.5,230.5,178.27,134.18
2016,4,28,16,30,44.0,217.0,3.4,27.0,241.0,175.58,132.16
2016,4,28,16,45,33.5,194.5,3.35,27.0,211.5,152.44,115.38
2016,4,28,17,0,23.0,172.0,3.3,27.0,182.0,139.53,111.55
2016,4,28,17,15,123.5,164.5,3.25,26.5,207.0,121.05,96.77
2016,4,28,17,30,224.0,157.0,3.2,26.0,232.0,115.42,92.5
2016,4,28,17,45,180.0,129.0,3.2,26.0,182.0,96.58,76.68
2016,4,28,18,0,136.0,101.0,3.2,26.0,132.0,77.16,60.04
2016,4,28,18,15,93.5,70.0,3.25,25.5,88.5,55.22,41.06
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,32.27,20.99
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,16.7,4.02
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,5.45,0.0
2016,4,29,6,15,45.0,26.0,3.0,22.0,31.5,48.64,28.5
2016,4,29,6,30,84.0,48.0,3.2,22.0,59.0,92.87,68.79
2016,4,29,6,45,128.5,76.0,3.4,22.5,102.5,150.68,117.69
2016,4,29,7,0,173.0,104.0,3.6,23.0,146.0,212.04,169.04
2016,4,29,7,15,86.5,93.5,3.9,23.5,114.5,152.88,121.22
2016,4,29,7,30,0.0,83.0,4.2,24.0,83.0,74.68,55.9
2016,4,29,7,45,0.0,112.0,4.5,24.5,112.0,102.59,78.37
2016,4,29,8,0,0.0,141.0,4.8,25.0,141.0,130.59,100.43
2016,4,29,8,15,5.0,162.5,4.95,25.0,165.0,154.74,119.47
2016,4,29,8,30,10.0,184.0,5.1,25.0,189.0,179.24,138.6
2016,4,29,8,45,18.0,213.5,5.25,25.5,224.5,214.69,165.93
2016,4,29,9,0,26.0,243.0,5.4,26.0,260.0,250.56,193.16
2016,4,29,9,15,39.0,278.0,5.45,26.0,305.5,312.42,240.43
2016,4,29,9,30,52.0,313.0,5.5,26.0,351.0,360.81,276.79
2016,4,29,9,45,26.0,203.5,5.55,26.5,222.5,220.68,168.36
2016,4,29,10,0,0.0,94.0,5.6,27.0,94.0,83.61,60.45
2016,4,29,10,15,30.0,242.5,5.6,27.0,268.5,262.97,200.15
2016,4,29,10,30,60.0,391.0,5.6,27.0,443.0,443.91,335.38
2016,4,29,10,45,54.5,397.5,5.7,27.5,446.0,442.68,332.76
2016,4,29,11,0,49.0,404.0,5.8,28.0,449.0,441.16,330.47
2016,4,29,11,15,183.0,429.0,5.85,28.0,600.5,610.73,457.29
2016,4,29,11,30,317.0,454.0,5.9,28.0,752.0,774.85,575.45
2016,4,29,11,45,172.0,415.0,5.95,28.0,577.0,574.57,429.68
2016,4,29,12,0,27.0,376.0,6.0,28.0,402.0,379.98,283.82
2016,4,29,12,15,24.5,364.0,5.95,28.0,387.5,363.01,271.5
2016,4,29,12,30,22.0,352.0,5.9,28.0,373.0,337.95,252.85
2016,4,29,12,45,20.0,336.5,5.9,28.5,356.0,320.21,239.2
2016,4,29,13,0,18.0,321.0,5.9,29.0,339.0,302.7,225.74
2016,4,29,13,15,108.0,399.5,5.85,28.5,501.0,453.86,340.13
2016,4,29,13,30,198.0,478.0,5.8,28.0,663.0,583.17,435.39
2016,4,29,13,45,131.0,449.0,5.75,28.0,570.0,494.59,369.73
2016,4,29,14,0,64.0,420.0,5.7,28.0,477.0,411.58,308.05
2016,4,29,14,15,98.0,420.5,5.55,28.0,505.5,426.38,319.66
2016,4,29,14,30,132.0,421.0,5.4,28.0,534.0,435.38,326.44
2016,4,29,14,45,108.5,395.5,5.3,28.0,486.0,392.31,294.36
2016,4,29,15,0,85.0,370.0,5.2,28.0,438.0,350.22,263.05
2016,4,29,15,15,122.0,355.0,5.05,28.0,446.0,340.61,255.53
2016,4,29,15,30,159.0,340.0,4.9,28.0,454.0,329.95,246.47
2016,4,29,15,45,85.0,274.5,4.75,28.0,335.0,250.04,187.1
2016,4,29,16,0,11.0,209.0,4.6,28.0,216.0,180.31,135.95
2016,4,29,16,15,138.0,218.5,4.4,27.5,294.0,195.23,143.02
2016,4,29,16,30,265.0,228.0,4.2,27.0,372.0,195.7,138.8
2016,4,29,16,45,269.0,201.5,4.05,27.0,334.0,155.85,111.56
2016,4,29,17,0,273.0,175.0,3.9,27.0,296.0,122.7,97.64
2016,4,29,17,15,183.0,172.0,3.85,26.5,248.0,125.86,100.84
2016,4,29,17,30,93.0,169.0,3.8,26.0,200.0,125.11,100.66
2016,4,29,17,45,68.0,133.5,3.8,25.5,154.0,101.52,81.03
2016,4,29,18,0,43.0,98.0,3.8,25.0,108.0,77.07,60.24
2016,4,29,18,15,21.5,65.0,3.8,24.5,70.0,53.19,39.55
2016,4,29,18,30,0.0,32.0,3.8,24.0,32.0,28.08,17.68
2016,4,29,18,45,0.0,16.0,3.85,24.0,16.0,14.09,3.0
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,3.0,3.5,2.45,17.5,3.5,0.0,0.0
2016,4,30,6,0,6.0,7.0,2.8,17.0,7.0,8.18,0.0
2016,4,30,6,15,64.0,31.5,2.9,17.0,40.0,63.94,40.97
2016,4,30,6,30,122.0,56.0,3.0,17.0,73.0,127.1,97.88
2016,4,30,6,45,209.0,76.5,3.2,17.5,121.5,197.3,158.24
2016,4,30,7,0,296.0,97.0,3.4,18.0,170.0,276.9,225.81
2016,4,30,7,15,356.0,113.0,3.5,18.5,223.0,354.67,290.14
2016,4,30,7,30,416.0,129.0,3.6,19.0,276.0,428.6,349.61
2016,4,30,7,45,473.5,137.5,3.75,19.5,332.5,497.18,403.37
2016,4,30,8,0,531.0,146.0,3.9,20.0,389.0,569.67,458.6
2016,4,30,8,15,427.0,185.5,3.9,20.5,396.5,555.32,443.39
2016,4,30,8,30,323.0,225.0,3.9,21.0,404.0,516.54,409.94
2016,4,30,8,45,494.5,199.5,3.95,22.0,503.5,658.61,517.01
2016,4,30,9,0,666.0,174.0,4.0,23.0,603.0,803.31,620.09
2016,4,30,9,15,686.0,179.0,3.85,23.5,650.5,845.16,644.96
2016,4,30,9,30,706.0,184.0,3.7,24.0,698.0,885.07,668.63
2016,4,30,9,45,732.5,182.5,3.6,24.5,742.0,921.96,690.08
2016,4,30,10,0,759.0,181.0,3.5,25.0,786.0,956.53,709.65
2016,4,30,10,15,770.5,184.0,3.4,25.0,821.5,978.64,722.12
2016,4,30,10,30,782.0,187.0,3.3,25.0,857.0,989.84,727.48
2016,4,30,10,45,800.5,182.5,3.2,25.5,888.5,1004.77,733.98
2016,4,30,11,0,819.0,178.0,3.1,26.0,920.0,1016.15,738.16
2016,4,30,11,15,650.5,289.0,3.0,26.0,886.0,961.04,699.21
2016,4,30,11,30,482.0,400.0,2.9,26.0,852.0,892.7,648.02
2016,4,30,11,45,676.0,279.5,2.85,26.5,923.5,954.49,693.05
2016,4,30,12,0,870.0,159.0,2.8,27.0,995.0,988.67,713.52
2016,4,30,12,15,871.0,159.5,2.75,27.0,998.5,969.72,700.4
2016,4,30,12,30,872.0,160.0,2.7,27.0,1002.0,947.47,685.71
2016,4,30,12,45,873.5,157.5,2.65,27.5,998.0,919.91,666.32
2016,4,30,13,0,875.0,155.0,2.6,28.0,994.0,889.3,645.06
2016,4,30,13,15,872.0,154.5,2.6,28.0,980.5,853.71,622.2
2016,4,30,13,30,869.0,154.0,2.6,28.0,967.0,815.5,597.48
2016,4,30,13,45,866.5,151.0,2.65,28.0,946.0,773.11,569.66
2016,4,30,14,0,864.0,148.0,2.7,28.0,925.0,728.37,538.51
2016,4,30,14,15,857.0,146.0,2.7,28.0,896.0,680.93,504.36
2016,4,30,14,30,850.0,144.0,2.7,28.0,867.0,629.16,466.33
2016,4,30,14,45,842.5,140.5,2.7,28.0,831.0,574.57,425.21
2016,4,30,15,0,835.0,137.0,2.7,28.0,795.0,519.0,382.09
2016,4,30,15,15,822.0,134.0,2.6,28.0,752.5,460.75,335.46
2016,4,30,15,30,809.0,131.0,2.5,28.0,710.0,402.63,287.67
2016,4,30,15,45,795.0,125.5,2.45,28.0,662.5,342.58,237.53
2016,4,30,16,0,781.0,120.0,2.4,28.0,615.0,283.34,187.58
2016,4,30,16,15,758.5,115.5,2.3,27.5,562.5,224.41,139.55
2016,4,30,16,30,736.0,111.0,2.2,27.0,510.0,161.66,92.37
2016,4,30,16,45,709.0,104.5,2.1,27.0,455.0,105.37,59.28
2016,4,30,17,0,682.0,98.0,2.0,27.0,400.0,66.05,50.28
2016,4,30,17,15,639.0,91.0,1.8,26.0,343.5,63.33,48.41
2016,4,30,17,30,596.0,84.0,1.6,25.0,287.0,60.42,46.27
2016,4,30,17,45,539.5,74.5,1.4,24.5,232.0,55.23,41.96
2016,4,30,18,0,483.0,65.0,1.2,24.0,177.0,49.77,37.22
2016,4,30,18,15,388.0,53.0,1.15,23.0,127.0,41.68,30.06
2016,4,30,18,30,293.0,41.0,1.1,22.0,77.0,31.79,21.03
2016,4,30,18,45,146.5,20.5,1.1,21.5,38.5,16.03,4.79
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,25.4,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,112.02,76.21
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,190.45,147.75
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,259.99,208.74
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,342.43,278.88
2016,5,1,7,15,262.0,107.0,4.3,19.5,176.5,281.25,229.83
2016,5,1,7,30,76.0,141.0,4.4,20.0,168.0,193.13,155.66
2016,5,1,7,45,41.0,146.5,4.55,20.5,161.5,175.32,140.05
2016,5,1,8,0,6.0,152.0,4.7,21.0,155.0,146.0,114.64
2016,5,1,8,15,3.0,123.0,4.75,21.0,124.5,113.68,87.95
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,83.46,62.97
2016,5,1,8,45,0.0,83.0,4.85,21.5,83.0,73.54,54.57
2016,5,1,9,0,0.0,72.0,4.9,22.0,72.0,63.79,46.38
2016,5,1,9,15,26.0,193.0,4.9,22.0,212.0,210.27,164.19
2016,5,1,9,30,52.0,314.0,4.9,22.0,352.0,361.14,281.06
2016,5,1,9,45,27.0,235.0,4.9,22.5,255.0,253.41,196.14
2016,5,1,10,0,2.0,156.0,4.9,23.0,158.0,142.52,108.1
2016,5,1,10,15,15.0,246.5,4.9,23.0,259.5,240.4,184.81
2016,5,1,10,30,28.0,337.0,4.9,23.0,361.0,355.53,272.49
2016,5,1,10,45,90.5,398.0,4.95,23.5,479.5,478.16,364.9
2016,5,1,11,0,153.0,459.0,5.0,24.0,598.0,614.8,464.27
2016,5,1,11,15,83.5,364.5,5.0,24.0,441.0,432.1,328.74
2016,5,1,11,30,14.0,270.0,5.0,24.0,284.0,259.03,196.66
2016,5,1,11,45,114.5,381.0,5.0,24.0,491.5,484.28,368.71
2016,5,1,12,0,215.0,492.0,5.0,24.0,699.0,681.96,512.25
2016,5,1,12,15,308.5,460.0,5.0,24.0,758.0,737.58,553.21
2016,5,1,12,30,402.0,428.0,5.0,24.0,817.0,778.38,583.99
2016,5,1,12,45,258.0,457.0,5.05,24.0,706.0,660.64,496.92
2016,5,1,13,0,114.0,486.0,5.1,24.0,595.0,539.56,406.31
2016,5,1,13,15,70.0,424.0,5.1,24.0,491.0,439.32,332.53
2016,5,1,13,30,26.0,362.0,5.1,24.0,387.0,343.85,260.8
2016,5,1,13,45,43.5,389.5,5.2,24.0,430.0,376.46,286.05
2016,5,1,14,0,61.0,417.0,5.3,24.0,473.0,406.33,308.79
2016,5,1,14,15,391.0,313.5,5.25,24.0,648.5,523.05,401.03
2016,5,1,14,30,721.0,210.0,5.2,24.0,824.0,606.35,463.84
2016,5,1,14,45,697.0,213.0,5.2,24.0,786.0,553.55,421.92
2016,5,1,15,0,673.0,216.0,5.2,24.0,748.0,501.8,380.42
2016,5,1,15,15,656.0,210.5,5.15,24.0,706.0,447.61,336.16
2016,5,1,15,30,639.0,205.0,5.1,24.0,664.0,394.45,291.78
2016,5,1,15,45,616.0,198.5,5.05,24.0,616.5,339.96,245.89
2016,5,1,16,0,593.0,192.0,5.0,24.0,569.0,287.74,201.76
2016,5,1,16,15,566.0,183.5,4.85,23.5,518.5,234.86,158.71
2016,5,1,16,30,539.0,175.0,4.7,23.0,468.0,185.38,121.43
2016,5,1,16,45,503.5,164.5,4.6,23.0,415.5,137.28,91.98
2016,5,1,17,0,468.0,154.0,4.5,23.0,363.0,104.0,83.46
2016,5,1,17,15,423.0,140.5,4.25,22.5,309.5,97.16,78.1
2016,5,1,17,30,378.0,127.0,4.0,22.0,256.0,89.91,72.23
2016,5,1,17,45,319.5,110.0,3.8,22.0,205.0,82.53,65.94
2016,5,1,18,0,261.0,93.0,3.6,22.0,154.0,70.63,55.5
2016,5,1,18,15,192.0,70.5,3.55,21.5,109.0,54.5,41.24
2016,5,1,18,30,123.0,48.0,3.5,21.0,64.0,37.84,26.23
2016,5,1,18,45,61.5,24.0,3.5,20.5,32.0,19.54,7.59
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,44.0,11.0,5.0,14.0,13.0,23.29,0.0
2016,5,2,6,15,142.5,30.0,5.05,14.0,48.5,103.9,72.55
2016,5,2,6,30,241.0,49.0,5.1,14.0,84.0,175.03,138.15
2016,5,2,6,45,315.0,64.5,5.15,14.5,131.0,241.17,197.07
2016,5,2,7,0,389.0,80.0,5.2,15.0,178.0,315.2,261.55
2016,5,2,7,15,194.5,49.0,5.3,15.0,98.0,181.67,151.42
2016,5,2,7,30,0.0,18.0,5.4,15.0,18.0,15.84,7.9
2016,5,2,7,45,0.0,31.0,5.5,15.0,31.0,27.32,17.68
2016,5,2,8,0,0.0,44.0,5.6,15.0,44.0,38.83,27.37
2016,5,2,8,15,0.0,50.0,5.55,15.0,50.0,44.17,31.75
2016,5,2,8,30,0.0,56.0,5.5,15.0,56.0,49.51,36.11
2016,5,2,8,45,4.0,129.0,5.5,15.5,132.0,119.51,94.19
2016,5,2,9,0,8.0,202.0,5.5,16.0,208.0,193.23,153.92
2016,5,2,9,15,4.0,170.0,5.45,16.0,173.0,158.07,124.75
2016,5,2,9,30,0.0,138.0,5.4,16.0,138.0,124.01,96.58
2016,5,2,9,45,0.5,145.5,5.35,16.0,146.0,131.37,102.38
2016,5,2,10,0,1.0,153.0,5.3,16.0,154.0,138.75,108.15
2016,5,2,10,15,4.5,176.5,5.2,16.0,181.0,163.95,128.41
2016,5,2,10,30,8.0,200.0,5.1,16.0,208.0,189.2,148.55
2016,5,2,10,45,10.5,230.0,5.0,16.5,240.0,219.53,172.19
2016,5,2,11,0,13.0,260.0,4.9,17.0,272.0,249.78,195.46
2016,5,2,11,15,164.5,357.0,4.9,17.0,512.0,518.1,406.82
2016,5,2,11,30,316.0,454.0,4.9,17.0,752.0,771.09,594.38
2016,5,2,11,45,298.0,466.0,4.95,17.0,750.0,756.03,581.35
2016,5,2,12,0,280.0,478.0,5.0,17.0,748.0,739.51,568.74
2016,5,2,12,15,155.0,434.5,5.1,17.0,584.0,560.79,435.04
2016,5,2,12,30,30.0,391.0,5.2,17.0,420.0,389.35,302.46
2016,5,2,12,45,23.0,346.5,5.35,17.5,369.0,338.1,263.05
2016,5,2,13,0,16.0,302.0,5.5,18.0,318.0,283.67,220.57
2016,5,2,13,15,22.0,336.0,5.55,18.0,357.5,317.24,246.91
2016,5,2,13,30,28.0,370.0,5.6,18.0,397.0,352.25,274.07
2016,5,2,13,45,22.5,337.0,5.65,18.0,359.0,313.97,244.55
2016,5,2,14,0,17.0,304.0,5.7,18.0,321.0,279.16,217.66
2016,5,2,14,15,16.0,290.0,5.6,18.0,305.0,264.42,206.33
2016,5,2,14,30,15.0,276.0,5.5,18.0,289.0,249.86,195.11
2016,5,2,14,45,10.5,232.0,5.4,18.5,241.0,208.27,162.19
2016,5,2,15,0,6.0,188.0,5.3,19.0,193.0,167.46,129.77
2016,5,2,15,15,19.0,236.5,5.15,19.0,250.5,212.35,165.6
2016,5,2,15,30,32.0,285.0,5.0,19.0,308.0,247.13,192.93
2016,5,2,15,45,133.5,285.5,4.85,19.0,371.5,267.21,206.21
2016,5,2,16,0,235.0,286.0,4.7,19.0,435.0,278.35,210.67
2016,5,2,16,15,128.0,242.5,4.55,18.5,323.0,209.3,159.69
