Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,216.07,148.44
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,165.96,110.9
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,113.9,88.58
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,106.3,82.93
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,100.98,79.0
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,92.77,72.55
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,87.16,68.11
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,74.75,57.73
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,61.93,46.7
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,45.57,32.4
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,29.54,17.67
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,15.22,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,29.97,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,68.26,42.89
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,120.36,87.49
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,180.33,137.38
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,246.31,191.69
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,312.16,244.95
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,371.18,292.1
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,434.1,341.0
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,392.2,306.84
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,335.53,260.51
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,367.92,284.48
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,399.62,307.21
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,375.59,286.53
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,334.45,253.33
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,483.94,366.14
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,639.9,478.27
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,611.58,453.63
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,565.08,417.52
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,747.62,551.11
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,912.88,664.68
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,923.58,668.49
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,931.07,671.56
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,883.98,637.12
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,834.27,599.53
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,791.39,569.96
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,755.2,544.43
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,784.1,565.14
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,811.81,584.36
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,787.83,567.12
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,762.54,549.29
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,740.63,534.78
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,716.87,518.82
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,661.32,480.41
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,609.91,444.47
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,576.66,421.3
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,544.01,397.9
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,518.86,379.36
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,488.42,356.03
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,434.94,316.21
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,384.46,277.97
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,341.44,242.69
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,294.16,203.16
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,246.37,168.57
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,216.65,150.12
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,176.9,124.94
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,153.67,121.53
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,138.81,110.07
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,124.99,99.27
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,109.51,86.7
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,93.52,73.47
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,77.31,59.91
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,60.65,45.65
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,45.0,31.87
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,27.29,15.89
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,14.04,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,34.54,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,79.8,50.28
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,141.55,103.15
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,207.78,158.51
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,271.59,211.75
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,348.2,274.03
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,409.63,322.96
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,474.47,372.99
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,451.7,353.35
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,407.22,316.54
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,548.15,425.21
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,699.27,536.0
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,742.11,562.6
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,786.8,590.67
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,733.04,549.32
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,651.96,486.25
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,619.63,459.72
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,568.68,419.97
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,569.18,419.05
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,568.26,416.95
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,588.93,430.05
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,608.61,442.27
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,797.48,580.48
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,945.13,679.83
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,935.6,670.76
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,922.62,660.81
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,816.73,587.47
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,693.1,496.86
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,777.69,562.38
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,830.68,601.66
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,691.18,501.98
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,554.59,400.65
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,635.19,464.07
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,685.6,503.17
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,560.68,410.2
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,461.28,335.7
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,490.45,358.53
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,496.18,360.55
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,425.47,307.01
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,382.18,275.36
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,342.96,244.55
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,302.24,212.05
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,259.72,178.36
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,207.97,138.71
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,174.57,119.3
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,141.78,110.86
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,126.86,99.4
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,113.67,89.14
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,100.7,78.86
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,87.15,67.85
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,72.98,56.04
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,60.24,45.12
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,44.36,31.22
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,28.13,16.52
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,14.49,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,24.54,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,68.42,42.94
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,121.44,88.28
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,183.43,139.97
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,251.54,196.4
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,320.18,252.49
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,233.31,184.51
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,111.88,85.22
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,159.97,123.66
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,219.85,170.46
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,270.46,209.56
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,322.55,249.21
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,415.76,319.56
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,500.19,381.54
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,419.75,318.78
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,320.66,241.84
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,317.66,238.6
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,301.76,225.64
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,362.31,269.46
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,409.85,302.76
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,491.43,360.65
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,584.54,424.51
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,566.2,410.22
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,536.68,388.92
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,641.78,462.74
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,739.64,528.58
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,716.39,511.88
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,692.27,495.36
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,777.49,561.01
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,830.81,601.24
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,799.52,580.79
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,765.78,559.1
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,727.35,532.99
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,686.77,504.44
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,643.08,472.7
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,597.42,438.82
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,547.75,401.34
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,497.33,362.27
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,444.93,320.52
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,392.53,277.73
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,339.26,233.63
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,287.17,190.12
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,227.84,142.23
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,175.81,102.4
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,125.5,70.2
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,78.55,59.46
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,71.86,54.32
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,70.28,53.33
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,66.91,50.78
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,63.32,47.95
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,55.85,41.68
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,48.94,35.67
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,38.63,26.49
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,27.96,16.46
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,14.14,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,22.39,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,58.07,35.72
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,114.92,83.58
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,174.7,133.32
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,233.56,182.24
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,309.25,243.65
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,368.87,291.2
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,432.61,340.64
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,492.13,385.81
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,560.64,436.37
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,613.21,474.54
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,665.97,512.16
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,716.7,547.15
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,767.41,580.38
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,805.18,603.86
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,841.01,625.8
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,868.84,642.3
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,899.22,660.6
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,919.17,672.63
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,935.98,682.67
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,947.82,688.1
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,945.46,684.28
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,945.79,683.66
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,942.63,680.85
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,937.2,675.53
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,928.27,668.07
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,910.72,655.99
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,890.19,642.08
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,865.7,625.63
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,838.58,607.48
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,806.34,585.94
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,771.58,562.67
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,733.25,535.18
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,692.7,505.02
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,648.5,472.86
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,602.65,438.84
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,553.49,401.7
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,503.31,362.85
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,447.7,319.8
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,394.89,277.44
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,340.2,232.25
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,286.17,187.19
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,231.78,143.02
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,179.07,102.77
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,120.64,64.51
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,70.96,52.98
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,63.59,47.25
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,62.32,46.48
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,59.33,44.23
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,56.17,41.75
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,51.07,37.5
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,45.75,32.86
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,36.06,24.32
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,27.25,15.95
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,13.76,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,27.92,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,77.06,48.24
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,138.11,100.54
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,204.04,155.55
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,175.86,136.59
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,125.01,96.37
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,296.43,234.81
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,474.39,373.43
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,536.08,419.23
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,600.27,466.03
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,652.2,503.2
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,703.89,538.71
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,747.9,566.89
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,794.11,596.17
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,830.35,617.94
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,864.27,637.93
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,893.47,654.57
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,911.05,663.44
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,929.22,674.14
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,944.13,682.77
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,953.75,686.96
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,959.86,689.0
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,959.52,688.11
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,955.59,685.05
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,946.16,677.2
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,933.21,667.23
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,915.17,655.44
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,894.1,641.77
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,868.58,623.95
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,840.51,604.53
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,808.62,583.82
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,774.17,561.33
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,734.78,534.76
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,693.38,505.44
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,649.3,473.53
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,603.56,439.72
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,554.58,402.87
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,502.18,362.64
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,449.21,321.48
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,396.15,279.01
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,341.98,234.27
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,288.65,189.8
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,234.57,145.88
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,176.03,101.11
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,124.02,67.48
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,74.8,48.58
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,66.62,49.75
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,65.13,48.82
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,61.91,46.39
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,58.49,43.69
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,53.51,39.54
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,46.8,33.74
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,37.17,25.26
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,27.23,15.98
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,13.75,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,32.52,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,94.3,59.71
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,151.55,110.27
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,220.18,167.62
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,290.38,226.14
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,367.23,288.8
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,428.76,337.84
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,493.48,387.64
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,553.35,432.28
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,615.15,476.92
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,664.49,511.62
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,715.54,545.81
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,761.14,574.4
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,805.53,601.61
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,842.24,623.11
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,868.77,637.55
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,896.95,653.34
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,922.34,667.17
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,941.15,677.69
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,956.59,686.12
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,966.06,689.4
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,971.98,690.55
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,971.89,689.0
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,968.1,685.26
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,959.71,677.79
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,947.69,668.21
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,929.87,656.04
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,908.82,641.97
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,882.65,623.86
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,853.71,604.09
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,820.72,582.24
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,785.04,558.64
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,745.27,533.05
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,703.17,504.14
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,657.67,472.09
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,610.39,438.06
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,560.22,401.33
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,508.96,362.7
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,455.42,321.24
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,401.43,278.19
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,345.9,233.0
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,290.74,187.51
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,227.77,137.16
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,172.92,95.34
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,119.28,61.0
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,68.19,42.24
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,58.69,43.0
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,51.87,37.62
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,49.49,35.84
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,46.98,33.89
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,43.07,30.71
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,39.02,27.24
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,32.56,21.46
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,25.88,14.96
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,12.77,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,32.22,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,93.51,58.59
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,150.67,109.14
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,219.13,166.42
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,281.35,218.56
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,355.89,279.13
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,417.23,328.26
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,481.91,378.38
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,427.97,334.56
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,335.35,260.23
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,339.4,261.56
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,327.78,250.62
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,440.61,335.07
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,560.55,420.78
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,511.43,381.65
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,470.03,348.6
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,701.15,516.71
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,907.22,649.92
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,926.29,656.88
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,942.14,663.59
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,952.66,665.53
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,959.77,665.29
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,960.47,664.17
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,957.58,661.05
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,947.15,653.08
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,933.16,643.17
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,916.11,633.62
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,896.05,622.23
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,872.0,607.81
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,845.29,591.62
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,813.04,572.37
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,778.24,551.34
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,739.85,527.13
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,699.23,500.02
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,654.94,469.35
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,608.98,436.73
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,559.2,400.79
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,506.15,361.46
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,452.79,320.44
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,399.37,278.16
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,344.78,234.2
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,291.27,190.47
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,237.14,147.08
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,178.5,102.6
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,127.4,69.91
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,79.91,51.82
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,70.34,52.77
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,68.67,51.72
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,66.75,50.39
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,63.84,48.15
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,56.88,42.46
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,49.64,36.29
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,39.34,27.21
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,28.7,17.33
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.51,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.64,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,7.02,0.0
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,14.06,5.68
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,21.11,11.66
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,29.51,18.66
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,37.92,25.57
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,60.58,44.04
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,84.41,63.17
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,144.19,110.8
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,216.25,166.61
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,446.69,345.93
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,672.91,509.65
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,718.03,536.47
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,762.09,563.17
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,799.49,586.62
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,834.95,608.68
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,858.91,621.92
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,884.86,636.51
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,904.51,648.29
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,921.11,658.25
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,875.87,627.36
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,815.55,583.7
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,882.31,632.77
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,937.21,669.19
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,931.14,665.37
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,921.6,659.98
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,904.18,648.7
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,883.72,635.57
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,783.31,564.36
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,679.93,488.05
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,672.96,484.72
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,663.02,478.54
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,614.41,444.39
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,568.65,412.17
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,595.37,434.59
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,598.15,437.91
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,549.45,401.16
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,499.65,362.94
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,448.17,322.42
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,396.58,280.73
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,342.6,236.38
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,289.07,191.84
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,235.96,148.68
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,178.17,104.21
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,143.3,93.16
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,163.69,122.74
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,103.08,80.48
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,64.95,49.24
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,61.36,46.41
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,57.52,43.25
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,52.1,38.71
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,46.41,33.74
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,36.39,24.89
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,27.22,16.27
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,13.74,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,30.09,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,88.04,54.81
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,143.73,104.07
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,210.4,159.36
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,271.87,210.05
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,345.15,268.44
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,405.37,315.26
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,468.97,362.88
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,432.3,333.3
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,359.76,276.31
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,355.76,271.93
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,334.68,254.35
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,562.78,425.39
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,775.85,570.78
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,706.92,516.75
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,609.44,443.15
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,758.65,548.53
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,902.22,638.75
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,912.48,641.7
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,928.74,649.96
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,939.28,654.09
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,946.44,656.29
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,947.24,656.08
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,944.51,653.91
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,874.7,608.26
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,780.28,542.36
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,733.12,511.61
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,686.07,480.03
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,777.72,548.57
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,837.81,591.18
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,806.52,571.35
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,772.63,550.56
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,734.66,525.84
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,694.36,497.94
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,650.07,468.25
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,604.1,436.41
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,553.98,399.78
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,502.38,361.09
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,450.63,321.04
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,398.82,279.75
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,345.5,236.51
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,287.76,189.57
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,234.06,146.37
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,182.26,106.83
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,132.24,74.37
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,85.58,55.71
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,74.79,56.45
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,72.98,55.29
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,69.74,52.88
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,65.17,49.26
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,58.25,43.61
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,51.06,37.49
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,40.82,28.46
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,31.16,19.36
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,15.98,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,27.87,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,76.63,46.74
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,138.02,99.98
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,204.23,154.99
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,265.4,206.03
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,333.97,261.75
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,398.46,312.56
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,462.51,361.31
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,520.52,403.09
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,580.26,444.48
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,632.19,479.12
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,684.06,512.25
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,729.4,539.34
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,773.6,564.94
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,806.98,583.96
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,841.82,603.66
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,870.22,617.6
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,895.86,629.56
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,916.11,640.74
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,933.24,650.07
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,943.64,654.06
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,950.65,656.14
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,951.81,656.15
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,938.33,647.46
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,932.89,644.07
2016,6,21,12,0,854.0,140.0,1.4,34.0,982.0,923.98,638.48
2016,6,21,12,15,855.0,140.5,1.45,34.0,986.5,907.24,628.79
2016,6,21,12,30,856.0,141.0,1.5,34.0,991.0,887.5,617.31
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.0,862.91,602.8
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,835.77,586.65
