Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,15,471.0,305.5,1.6,34.0,770.5,655.03,464.8
2016,6,21,13,30,87.0,471.0,1.6,34.0,556.0,480.06,339.98
2016,6,21,13,45,464.5,303.5,1.65,34.5,741.0,602.89,431.34
2016,6,21,14,0,842.0,136.0,1.7,35.0,926.0,691.83,493.79
2016,6,21,14,15,836.0,134.5,1.7,34.5,900.0,648.13,463.45
2016,6,21,14,30,830.0,133.0,1.7,34.0,874.0,602.78,432.14
2016,6,21,14,45,559.0,260.0,1.7,34.0,751.0,511.84,366.23
2016,6,21,15,0,288.0,387.0,1.7,34.0,628.0,448.98,320.64
2016,6,21,15,15,547.5,251.5,1.7,34.0,682.0,434.18,308.3
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,396.01,275.09
2016,6,21,15,45,793.5,113.5,1.75,34.0,692.5,341.58,231.02
2016,6,21,16,0,780.0,111.0,1.8,34.0,649.0,287.71,186.79
2016,6,21,16,15,762.0,107.5,1.8,33.5,601.5,232.96,142.74
2016,6,21,16,30,744.0,104.0,1.8,33.0,554.0,179.79,102.15
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.0,127.32,67.97
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,71.11,43.12
2016,6,21,17,15,667.5,90.0,1.75,32.5,401.5,59.31,43.5
2016,6,21,17,30,636.0,85.0,1.7,32.0,349.0,57.83,42.55
2016,6,21,17,45,595.0,78.5,1.65,31.5,297.5,55.04,40.46
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,52.08,38.14
2016,6,21,18,15,492.0,64.0,1.5,30.0,196.0,47.63,34.54
2016,6,21,18,30,430.0,56.0,1.4,29.0,146.0,43.0,30.59
2016,6,21,18,45,339.0,45.0,1.3,28.5,103.0,35.43,23.88
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,26.47,15.56
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,13.35,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,30.95,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,90.41,55.44
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,146.47,105.81
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,213.82,162.1
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,279.17,216.84
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,349.24,274.2
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,409.63,322.27
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,473.38,371.21
2016,6,22,7,45,629.5,96.0,2.8,27.5,378.0,531.08,414.05
2016,6,22,8,0,667.0,101.0,2.8,28.0,431.0,590.3,456.64
2016,6,22,8,15,693.0,105.5,2.75,28.5,482.0,641.68,492.01
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,692.85,525.36
2016,6,22,8,45,739.5,113.5,2.7,29.5,581.5,735.26,551.8
2016,6,22,9,0,760.0,117.0,2.7,30.0,630.0,779.01,578.73
2016,6,22,9,15,775.0,120.0,2.7,30.5,674.5,815.85,600.53
2016,6,22,9,30,790.0,123.0,2.7,31.0,719.0,850.49,620.63
2016,6,22,9,45,802.5,125.0,2.7,31.5,758.5,879.35,636.71
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,896.43,645.05
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,915.57,656.55
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,931.53,666.05
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,942.24,670.92
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,949.53,673.74
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,950.44,674.01
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,947.79,672.17
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,941.23,666.96
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,931.16,659.62
2016,6,22,12,15,626.0,285.5,3.25,34.0,904.0,848.87,604.64
2016,6,22,12,30,379.0,443.0,3.3,34.0,820.0,750.9,533.82
2016,6,22,12,45,626.5,285.0,3.4,34.0,905.5,807.86,579.17
2016,6,22,13,0,874.0,127.0,3.5,34.0,991.0,841.18,603.94
2016,6,22,13,15,872.0,126.5,3.5,34.0,980.0,809.72,583.19
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,775.62,561.04
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,737.09,534.75
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,696.27,505.18
2016,6,22,14,15,611.0,260.5,3.6,34.5,825.0,608.74,441.15
2016,6,22,14,30,359.0,398.0,3.6,34.0,718.0,540.68,390.64
2016,6,22,14,45,583.5,265.5,3.6,34.0,763.5,529.92,384.28
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,503.3,363.74
2016,6,22,15,15,548.5,240.0,3.6,34.0,689.0,426.42,306.28
2016,6,22,15,30,289.0,347.0,3.6,34.0,569.0,377.02,270.93
2016,6,22,15,45,520.5,236.0,3.65,34.0,606.5,343.81,240.58
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,291.88,192.16
2016,6,22,16,15,733.0,121.0,3.6,33.5,596.5,238.11,148.54
2016,6,22,16,30,714.0,117.0,3.5,33.0,549.0,179.87,103.83
2016,6,22,16,45,686.0,113.5,3.45,33.0,498.5,128.82,70.41
2016,6,22,17,0,658.0,110.0,3.4,33.0,448.0,81.01,50.94
2016,6,22,17,15,625.0,104.0,3.25,32.5,396.0,68.76,51.28
2016,6,22,17,30,592.0,98.0,3.1,32.0,344.0,67.03,50.17
2016,6,22,17,45,544.0,91.0,3.0,31.5,292.0,64.28,48.15
2016,6,22,18,0,496.0,84.0,2.9,31.0,240.0,61.38,45.91
2016,6,22,18,15,433.0,74.0,2.85,30.5,191.0,54.71,40.38
2016,6,22,18,30,370.0,64.0,2.8,30.0,142.0,48.15,34.74
2016,6,22,18,45,278.5,50.5,2.8,29.5,100.0,38.58,26.36
2016,6,22,19,0,187.0,37.0,2.8,29.0,58.0,28.7,17.25
2016,6,22,19,15,93.5,18.5,2.9,28.5,29.0,14.5,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,30.89,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,90.33,54.99
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,146.99,106.08
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,215.14,162.97
2016,6,23,6,45,433.5,66.5,2.55,25.5,175.5,282.19,218.98
2016,6,23,7,0,514.0,74.0,2.7,26.0,225.0,354.63,278.12
2016,6,23,7,15,561.5,81.0,2.7,26.5,277.0,415.57,326.62
2016,6,23,7,30,609.0,88.0,2.7,27.0,329.0,479.84,375.94
2016,6,23,7,45,650.5,91.5,2.7,27.5,382.5,539.15,419.96
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,600.29,463.86
2016,6,23,8,15,717.0,99.0,2.65,28.5,487.5,649.15,497.22
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,699.92,529.83
2016,6,23,8,45,477.5,204.0,2.6,29.5,494.0,618.75,466.23
2016,6,23,9,0,213.0,305.0,2.6,30.0,449.0,492.13,368.59
2016,6,23,9,15,258.0,319.5,2.55,30.5,506.0,563.94,419.11
2016,6,23,9,30,303.0,334.0,2.5,31.0,563.0,623.54,459.03
2016,6,23,9,45,574.5,223.0,2.5,31.5,685.0,779.31,569.54
2016,6,23,10,0,846.0,112.0,2.5,32.0,807.0,909.7,653.0
2016,6,23,10,15,854.0,113.5,2.55,32.0,841.0,928.53,663.21
2016,6,23,10,30,862.0,115.0,2.6,32.0,875.0,944.08,672.39
2016,6,23,10,45,869.0,115.5,2.65,32.5,902.5,954.26,676.89
2016,6,23,11,0,876.0,116.0,2.7,33.0,930.0,960.94,679.31
2016,6,23,11,15,583.5,291.0,2.8,33.0,838.5,864.1,614.94
2016,6,23,11,30,291.0,466.0,2.9,33.0,747.0,736.82,523.7
2016,6,23,11,45,580.5,299.5,3.0,33.5,869.0,850.19,606.5
2016,6,23,12,0,870.0,133.0,3.1,34.0,991.0,933.23,660.99
2016,6,23,12,15,871.0,133.5,3.15,34.0,995.5,916.43,649.76
2016,6,23,12,30,872.0,134.0,3.2,34.0,1000.0,896.53,637.35
2016,6,23,12,45,524.5,319.0,3.3,34.5,839.5,753.64,538.73
2016,6,23,13,0,177.0,504.0,3.4,35.0,679.0,601.58,427.67
2016,6,23,13,15,521.5,318.5,3.45,35.0,825.5,707.32,508.45
2016,6,23,13,30,866.0,133.0,3.5,35.0,972.0,778.9,561.56
2016,6,23,13,45,862.0,132.0,3.55,35.0,953.5,740.54,535.78
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,699.95,507.47
2016,6,23,14,15,851.5,129.5,3.65,35.0,909.0,655.3,475.73
2016,6,23,14,30,845.0,128.0,3.7,35.0,883.0,609.0,442.03
2016,6,23,14,45,840.5,124.5,3.75,35.0,851.5,560.78,406.07
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,511.14,368.01
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,458.22,327.09
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,404.99,284.65
2016,6,23,15,45,526.0,214.0,3.85,34.0,609.5,330.01,230.64
2016,6,23,16,0,238.0,312.0,3.9,34.0,477.0,301.72,214.85
2016,6,23,16,15,490.5,209.5,3.85,33.5,517.0,249.08,165.88
2016,6,23,16,30,743.0,107.0,3.8,33.0,557.0,183.27,105.28
2016,6,23,16,45,714.0,104.5,3.8,33.0,505.5,125.57,66.8
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,76.76,46.95
2016,6,23,17,15,569.5,114.0,3.65,32.5,384.5,75.52,56.85
2016,6,23,17,30,454.0,126.0,3.5,32.0,315.0,86.48,66.2
2016,6,23,17,45,418.0,113.0,3.4,31.5,267.5,79.33,60.62
2016,6,23,18,0,382.0,100.0,3.3,31.0,220.0,71.77,54.57
2016,6,23,18,15,336.5,84.5,3.2,30.0,175.5,61.92,46.51
2016,6,23,18,30,291.0,69.0,3.1,29.0,131.0,51.59,37.78
2016,6,23,18,45,219.5,53.0,3.05,28.5,92.0,40.32,27.93
2016,6,23,19,0,148.0,37.0,3.0,28.0,53.0,29.69,18.16
2016,6,23,19,15,74.0,18.5,3.05,27.5,26.5,15.22,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.5,15.0,1.35,23.5,22.5,32.75,0.0
2016,6,24,6,0,177.0,30.0,1.5,24.0,45.0,94.79,57.12
2016,6,24,6,15,280.5,42.5,1.55,24.5,86.5,152.61,109.69
2016,6,24,6,30,384.0,55.0,1.6,25.0,128.0,225.11,169.89
2016,6,24,6,45,470.0,61.0,1.7,25.5,178.5,292.22,225.71
2016,6,24,7,0,556.0,67.0,1.8,26.0,229.0,367.41,286.55
2016,6,24,7,15,601.5,73.0,1.9,26.5,281.5,428.1,334.62
2016,6,24,7,30,647.0,79.0,2.0,27.0,334.0,491.88,383.36
2016,6,24,7,45,690.0,80.0,2.1,27.5,388.5,549.17,425.87
2016,6,24,8,0,733.0,81.0,2.2,28.0,443.0,610.26,469.78
2016,6,24,8,15,522.5,159.5,2.25,28.5,432.0,569.35,435.1
2016,6,24,8,30,312.0,238.0,2.3,29.0,421.0,498.54,378.6
2016,6,24,8,45,239.0,273.0,2.4,29.5,420.5,487.16,367.55
2016,6,24,9,0,166.0,308.0,2.5,30.0,420.0,456.13,341.99
2016,6,24,9,15,239.0,319.5,2.55,30.0,493.5,547.56,408.19
2016,6,24,9,30,312.0,331.0,2.6,30.0,567.0,628.41,465.02
2016,6,24,9,45,590.0,214.0,2.7,30.5,689.0,784.36,576.83
2016,6,24,10,0,868.0,97.0,2.8,31.0,811.0,914.31,660.89
2016,6,24,10,15,875.0,98.5,2.9,31.0,844.0,932.76,671.35
2016,6,24,10,30,882.0,100.0,3.0,31.0,877.0,947.84,680.65
2016,6,24,10,45,653.0,243.5,3.1,31.5,828.5,892.78,642.84
2016,6,24,11,0,424.0,387.0,3.2,32.0,780.0,808.52,579.59
2016,6,24,11,15,411.0,401.5,3.3,32.0,790.5,804.57,577.0
2016,6,24,11,30,398.0,416.0,3.4,32.0,801.0,790.3,567.23
2016,6,24,11,45,415.0,422.5,3.5,32.0,828.0,810.58,580.85
2016,6,24,12,0,432.0,429.0,3.6,32.0,855.0,820.13,587.33
2016,6,24,12,15,435.0,433.5,3.65,32.0,864.0,812.29,581.99
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,802.12,575.24
2016,6,24,12,45,387.5,450.5,3.75,32.0,834.5,749.47,539.1
2016,6,24,13,0,337.0,463.0,3.8,32.0,796.0,700.61,505.34
2016,6,24,13,15,361.0,444.5,3.8,32.0,798.0,686.24,496.34
2016,6,24,13,30,385.0,426.0,3.8,32.0,800.0,669.65,485.48
2016,6,24,13,45,385.5,416.5,3.85,32.0,785.0,641.1,465.89
2016,6,24,14,0,386.0,407.0,3.9,32.0,770.0,611.65,445.45
2016,6,24,14,15,398.5,389.0,3.9,31.5,754.5,579.34,423.7
2016,6,24,14,30,411.0,371.0,3.9,31.0,739.0,547.64,401.76
2016,6,24,14,45,377.5,373.5,3.9,31.0,702.0,508.95,373.08
2016,6,24,15,0,344.0,376.0,3.9,31.0,665.0,469.2,343.48
2016,6,24,15,15,554.0,257.5,3.8,31.0,696.0,443.16,322.39
2016,6,24,15,30,764.0,139.0,3.7,31.0,727.0,399.98,285.17
2016,6,24,15,45,394.0,197.5,3.65,31.0,500.0,275.71,196.22
2016,6,24,16,0,24.0,256.0,3.6,31.0,273.0,221.37,164.11
2016,6,24,16,15,183.0,249.5,3.45,30.5,361.5,229.35,164.76
2016,6,24,16,30,342.0,243.0,3.3,30.0,450.0,223.83,154.14
2016,6,24,16,45,261.5,230.5,3.2,30.0,381.0,182.61,127.95
2016,6,24,17,0,181.0,218.0,3.1,30.0,312.0,159.47,117.89
2016,6,24,17,15,199.5,191.0,2.9,29.5,283.5,138.94,109.67
2016,6,24,17,30,218.0,164.0,2.7,29.0,255.0,115.88,91.31
2016,6,24,17,45,200.0,142.5,2.5,29.0,217.0,102.76,80.72
2016,6,24,18,0,182.0,121.0,2.3,29.0,179.0,92.89,72.64
2016,6,24,18,15,156.0,99.5,2.2,28.5,142.5,77.56,59.91
2016,6,24,18,30,130.0,78.0,2.1,28.0,106.0,61.83,46.52
2016,6,24,18,45,91.0,57.5,2.05,27.5,74.5,46.34,33.07
2016,6,24,19,0,52.0,37.0,2.0,27.0,43.0,30.51,18.93
2016,6,24,19,15,26.0,18.5,2.1,26.5,21.5,15.78,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,13.0,1.8,24.5,13.0,11.82,0.0
2016,6,25,6,0,0.0,26.0,2.0,25.0,26.0,23.95,11.22
2016,6,25,6,15,28.0,47.5,2.0,25.0,52.5,57.78,39.91
2016,6,25,6,30,56.0,69.0,2.0,25.0,79.0,91.89,68.33
2016,6,25,6,45,85.5,89.5,2.05,25.0,111.5,134.81,103.94
2016,6,25,7,0,115.0,110.0,2.1,25.0,144.0,174.82,136.95
2016,6,25,7,15,70.0,126.0,2.15,25.0,148.0,163.36,127.85
2016,6,25,7,30,25.0,142.0,2.2,25.0,152.0,154.93,120.43
2016,6,25,7,45,12.5,127.0,2.3,25.5,132.0,123.87,94.96
2016,6,25,8,0,0.0,112.0,2.4,26.0,112.0,100.6,75.66
2016,6,25,8,15,3.0,146.5,2.55,26.0,148.5,135.3,103.02
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,170.42,130.24
2016,6,25,8,45,162.0,232.5,2.85,26.5,341.5,368.98,285.76
2016,6,25,9,0,318.0,284.0,3.0,27.0,498.0,570.81,434.76
2016,6,25,9,15,196.5,311.0,3.1,27.0,446.5,488.21,370.39
2016,6,25,9,30,75.0,338.0,3.2,27.0,395.0,397.69,300.3
2016,6,25,9,45,111.5,367.5,3.3,27.5,457.0,474.79,356.56
2016,6,25,10,0,148.0,397.0,3.4,28.0,519.0,538.57,401.54
2016,6,25,10,15,82.0,342.5,3.45,28.0,410.5,406.66,304.43
2016,6,25,10,30,16.0,288.0,3.5,28.0,302.0,278.01,207.64
2016,6,25,10,45,8.0,198.0,3.55,28.5,205.0,186.25,138.34
2016,6,25,11,0,0.0,108.0,3.6,29.0,108.0,96.56,69.4
2016,6,25,11,15,7.0,189.0,3.55,29.0,196.0,176.79,130.88
2016,6,25,11,30,14.0,270.0,3.5,29.0,284.0,257.38,191.17
2016,6,25,11,45,31.0,355.0,3.5,29.0,385.5,360.33,266.84
2016,6,25,12,0,48.0,440.0,3.5,29.0,487.0,453.69,333.69
2016,6,25,12,15,91.5,472.0,3.45,29.0,563.0,518.99,380.52
2016,6,25,12,30,135.0,504.0,3.4,29.0,639.0,586.68,428.18
2016,6,25,12,45,69.5,327.5,3.4,29.0,397.5,356.91,264.31
2016,6,25,13,0,4.0,151.0,3.4,29.0,156.0,138.02,100.74
2016,6,25,13,15,44.0,310.5,3.35,29.0,354.0,312.56,232.47
2016,6,25,13,30,84.0,470.0,3.3,29.0,552.0,477.49,351.12
2016,6,25,13,45,51.0,392.5,3.3,29.0,442.0,380.2,280.52
2016,6,25,14,0,18.0,315.0,3.3,29.0,332.0,288.4,213.48
2016,6,25,14,15,14.0,270.5,3.3,29.0,284.0,245.84,182.35
2016,6,25,14,30,10.0,226.0,3.3,29.0,236.0,203.96,151.25
2016,6,25,14,45,8.0,202.5,3.3,29.0,210.5,181.72,134.7
2016,6,25,15,0,6.0,179.0,3.3,29.0,185.0,159.81,118.27
2016,6,25,15,15,3.5,165.0,3.25,29.0,168.5,146.09,108.01
2016,6,25,15,30,1.0,151.0,3.2,29.0,152.0,132.72,97.99
2016,6,25,15,45,0.5,128.5,3.2,29.0,129.0,113.16,83.13
2016,6,25,16,0,0.0,106.0,3.2,29.0,106.0,93.7,68.24
2016,6,25,16,15,0.0,106.5,3.05,28.5,106.5,93.98,68.82
2016,6,25,16,30,0.0,107.0,2.9,28.0,107.0,94.18,69.35
2016,6,25,16,45,0.0,67.0,2.75,28.0,67.0,59.28,41.9
2016,6,25,17,0,0.0,27.0,2.6,28.0,27.0,23.82,13.6
2016,6,25,17,15,0.0,16.5,2.35,27.5,16.5,14.53,6.7
2016,6,25,17,30,0.0,6.0,2.1,27.0,6.0,5.28,0.0
2016,6,25,17,45,0.0,5.0,1.9,27.0,5.0,4.39,0.0
2016,6,25,18,0,0.0,4.0,1.7,27.0,4.0,3.51,0.0
2016,6,25,18,15,0.0,3.0,1.6,26.5,3.0,2.63,0.0
2016,6,25,18,30,0.0,2.0,1.5,26.0,2.0,1.75,0.0
2016,6,25,18,45,0.0,1.5,1.45,26.0,1.5,1.31,0.0
2016,6,25,19,0,0.0,1.0,1.4,26.0,1.0,0.88,0.0
2016,6,25,19,15,0.0,0.5,1.45,25.5,0.5,0.44,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,11.0,14.0,0.75,23.5,15.0,15.09,0.0
2016,6,26,6,0,22.0,28.0,0.8,24.0,30.0,34.51,18.02
2016,6,26,6,15,63.0,48.5,0.9,24.0,59.5,75.73,53.62
2016,6,26,6,30,104.0,69.0,1.0,24.0,89.0,116.35,87.59
2016,6,26,6,45,146.0,88.0,1.15,24.5,125.0,159.77,123.65
2016,6,26,7,0,188.0,107.0,1.3,25.0,161.0,215.6,169.02
2016,6,26,7,15,94.0,108.5,1.35,25.0,135.5,165.16,129.19
2016,6,26,7,30,0.0,110.0,1.4,25.0,110.0,100.16,75.99
2016,6,26,7,45,2.0,132.5,1.45,25.5,133.5,122.58,93.65
2016,6,26,8,0,4.0,155.0,1.5,26.0,157.0,145.16,110.96
2016,6,26,8,15,48.5,204.0,1.6,26.5,232.5,235.63,181.66
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,322.05,246.88
2016,6,26,8,45,58.5,250.5,1.8,27.5,286.0,292.55,222.52
2016,6,26,9,0,24.0,248.0,1.9,28.0,264.0,249.44,188.32
2016,6,26,9,15,71.5,299.5,1.95,28.5,352.5,354.75,267.07
2016,6,26,9,30,119.0,351.0,2.0,29.0,441.0,464.33,345.51
2016,6,26,9,45,467.5,237.0,2.15,29.5,617.0,691.2,511.86
2016,6,26,10,0,816.0,123.0,2.3,30.0,793.0,893.36,646.91
2016,6,26,10,15,824.5,125.0,2.35,30.0,826.5,912.76,656.91
2016,6,26,10,30,833.0,127.0,2.4,30.0,860.0,928.99,666.62
2016,6,26,10,45,839.0,128.5,2.5,30.5,887.5,939.02,671.55
2016,6,26,11,0,845.0,130.0,2.6,31.0,915.0,945.61,674.41
2016,6,26,11,15,849.5,131.5,2.65,31.0,935.0,947.25,675.17
2016,6,26,11,30,854.0,133.0,2.7,31.0,955.0,945.33,673.82
2016,6,26,11,45,843.5,143.0,2.75,31.5,964.0,933.42,664.87
2016,6,26,12,0,833.0,153.0,2.8,32.0,973.0,917.95,653.81
2016,6,26,12,15,552.5,321.5,2.8,32.0,867.0,818.63,585.41
2016,6,26,12,30,272.0,490.0,2.8,32.0,761.0,700.04,499.4
2016,6,26,12,45,330.0,462.5,2.8,32.0,790.0,711.44,509.21
2016,6,26,13,0,388.0,435.0,2.8,32.0,819.0,719.29,515.65
2016,6,26,13,15,606.5,294.5,2.8,32.0,886.5,752.79,543.38
2016,6,26,13,30,825.0,154.0,2.8,32.0,954.0,766.38,556.46
2016,6,26,13,45,514.0,311.5,2.8,32.5,806.5,647.68,468.85
2016,6,26,14,0,203.0,469.0,2.8,33.0,659.0,540.22,388.51
2016,6,26,14,15,502.5,309.0,2.8,33.0,762.5,583.32,423.46
2016,6,26,14,30,802.0,149.0,2.8,33.0,866.0,602.05,438.35
2016,6,26,14,45,794.5,146.5,2.8,33.0,834.0,553.85,402.19
2016,6,26,15,0,787.0,144.0,2.8,33.0,802.0,504.71,364.7
2016,6,26,15,15,775.5,141.0,2.75,32.5,764.0,452.68,324.66
2016,6,26,15,30,764.0,138.0,2.7,32.0,726.0,400.58,283.34
2016,6,26,15,45,750.0,134.0,2.7,32.0,683.5,347.06,239.5
2016,6,26,16,0,736.0,130.0,2.7,32.0,641.0,294.23,195.66
2016,6,26,16,15,717.0,126.0,2.65,31.5,593.5,235.45,148.21
2016,6,26,16,30,698.0,122.0,2.6,31.0,546.0,183.67,108.07
2016,6,26,16,45,673.5,117.0,2.55,31.0,496.0,132.67,73.87
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,84.51,52.74
2016,6,26,17,15,593.0,111.0,2.3,30.5,390.0,73.43,55.57
2016,6,26,17,30,537.0,110.0,2.1,30.0,334.0,75.65,57.74
2016,6,26,17,45,496.5,100.0,1.9,30.0,284.0,70.77,53.84
2016,6,26,18,0,456.0,90.0,1.7,30.0,234.0,65.01,49.13
2016,6,26,18,15,398.5,78.5,1.6,29.5,186.5,57.78,43.14
2016,6,26,18,30,341.0,67.0,1.5,29.0,139.0,50.25,36.67
2016,6,26,18,45,260.5,52.5,1.4,28.5,98.0,40.03,27.72
2016,6,26,19,0,180.0,38.0,1.3,28.0,57.0,29.45,18.02
2016,6,26,19,15,90.0,19.0,1.35,27.5,28.5,14.88,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,87.0,14.0,0.75,23.5,21.0,31.33,0.0
2016,6,27,6,0,174.0,28.0,0.8,24.0,42.0,90.52,52.53
2016,6,27,6,15,273.0,41.0,0.85,24.5,82.5,147.91,105.64
2016,6,27,6,30,372.0,54.0,0.9,25.0,123.0,218.65,164.17
2016,6,27,6,45,456.0,59.5,0.95,25.5,172.0,283.54,217.79
2016,6,27,7,0,540.0,65.0,1.0,26.0,221.0,356.28,276.15
2016,6,27,7,15,585.5,73.0,1.0,26.5,274.5,418.43,324.41
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,483.76,373.11
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,542.16,415.33
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,600.42,456.12
2016,6,27,8,15,544.5,154.0,1.15,28.5,438.5,578.93,436.57
2016,6,27,8,30,379.0,221.0,1.2,29.0,442.0,531.37,398.82
2016,6,27,8,45,436.5,222.5,1.25,29.5,499.0,605.01,449.87
2016,6,27,9,0,494.0,224.0,1.3,30.0,556.0,668.0,491.61
2016,6,27,9,15,490.0,244.5,1.3,30.5,593.0,699.27,509.53
2016,6,27,9,30,486.0,265.0,1.3,31.0,630.0,728.1,525.79
2016,6,27,9,45,665.5,187.5,1.35,31.5,716.5,825.9,591.32
2016,6,27,10,0,845.0,110.0,1.4,32.0,803.0,906.9,639.77
2016,6,27,10,15,660.5,226.5,1.4,32.0,782.5,878.47,619.81
2016,6,27,10,30,476.0,343.0,1.4,32.0,762.0,819.59,576.58
2016,6,27,10,45,457.5,362.5,1.45,32.5,776.0,820.63,575.79
2016,6,27,11,0,439.0,382.0,1.5,33.0,790.0,818.89,572.69
2016,6,27,11,15,419.5,398.5,1.5,33.0,795.0,810.72,566.35
2016,6,27,11,30,400.0,415.0,1.5,33.0,800.0,792.08,553.66
2016,6,27,11,45,635.0,272.0,1.5,33.5,893.0,877.7,612.86
2016,6,27,12,0,870.0,129.0,1.5,34.0,986.0,931.46,645.0
2016,6,27,12,15,871.0,129.0,1.55,34.0,990.5,914.47,634.41
2016,6,27,12,30,872.0,129.0,1.6,34.0,995.0,894.36,622.67
2016,6,27,12,45,870.5,129.5,1.65,34.5,992.0,869.7,606.82
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,842.41,589.35
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,810.82,570.29
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,776.65,549.43
2016,6,27,13,45,858.5,129.0,1.9,35.0,948.0,738.21,525.81
2016,6,27,14,0,853.0,129.0,2.0,35.0,929.0,697.64,498.83
2016,6,27,14,15,847.5,127.5,2.05,35.0,903.5,653.93,468.7
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,608.47,436.53
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,558.56,400.21
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,506.63,361.52
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,454.76,321.65
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,402.74,280.52
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,349.0,237.34
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,296.24,194.3
2016,6,27,16,15,722.0,125.5,2.3,34.5,596.5,236.78,147.05
2016,6,27,16,30,703.0,121.0,2.3,34.0,549.0,184.32,106.92
2016,6,27,16,45,677.0,117.0,2.3,34.0,498.5,133.56,73.34
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,85.81,52.7
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,70.36,52.33
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,68.36,51.0
2016,6,27,17,45,540.5,92.5,1.95,32.5,293.5,65.31,48.76
2016,6,27,18,0,495.0,85.0,1.9,32.0,242.0,62.07,46.26
2016,6,27,18,15,434.0,75.0,1.75,31.0,193.0,55.39,40.86
2016,6,27,18,30,373.0,65.0,1.6,30.0,144.0,48.87,35.35
2016,6,27,18,45,286.0,51.0,1.45,29.5,101.5,38.95,26.69
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,28.7,17.34
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,14.49,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,38.0,14.0,2.3,24.5,17.0,20.83,0.0
2016,6,28,6,0,76.0,28.0,2.6,25.0,34.0,57.86,31.96
2016,6,28,6,15,146.0,49.5,2.6,25.5,72.0,110.06,78.52
2016,6,28,6,30,216.0,71.0,2.6,26.0,110.0,168.41,126.94
2016,6,28,6,45,279.5,87.5,2.65,27.0,156.5,225.21,173.77
2016,6,28,7,0,343.0,104.0,2.7,28.0,203.0,297.47,231.6
2016,6,28,7,15,391.0,117.0,2.55,28.5,252.5,355.71,277.36
2016,6,28,7,30,439.0,130.0,2.4,29.0,302.0,417.86,324.56
2016,6,28,7,45,479.0,140.0,2.3,30.0,353.0,475.1,365.83
2016,6,28,8,0,519.0,150.0,2.2,31.0,404.0,534.6,407.15
2016,6,28,8,15,548.5,158.5,1.95,31.5,454.0,586.66,441.76
2016,6,28,8,30,578.0,167.0,1.7,32.0,504.0,645.24,479.23
2016,6,28,8,45,601.5,173.0,1.5,32.5,551.5,691.04,506.79
2016,6,28,9,0,625.0,179.0,1.3,33.0,599.0,736.04,532.7
2016,6,28,9,15,643.0,184.5,1.2,33.0,642.5,774.69,555.5
2016,6,28,9,30,661.0,190.0,1.1,33.0,686.0,811.64,576.49
2016,6,28,9,45,674.0,195.5,1.0,33.5,725.0,842.08,591.48
2016,6,28,10,0,687.0,201.0,0.9,34.0,764.0,870.12,604.65
2016,6,28,10,15,362.5,283.5,0.9,34.0,582.0,651.58,459.48
2016,6,28,10,30,38.0,366.0,0.9,34.0,400.0,387.67,275.31
2016,6,28,10,45,376.5,292.5,0.95,34.5,641.5,674.65,477.68
2016,6,28,11,0,715.0,219.0,1.0,35.0,883.0,927.11,636.9
2016,6,28,11,15,720.5,221.0,1.1,35.0,902.5,929.54,636.22
2016,6,28,11,30,726.0,223.0,1.2,35.0,922.0,928.68,636.68
2016,6,28,11,45,759.5,202.0,1.3,35.0,942.0,921.46,633.35
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,918.81,632.88
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,902.38,623.92
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,882.92,613.16
2016,6,28,12,45,790.0,185.0,1.75,35.0,967.5,857.76,599.24
2016,6,28,13,0,785.0,188.0,1.9,35.0,963.0,830.27,583.63
2016,6,28,13,15,782.0,187.0,1.95,35.0,952.5,798.71,564.35
2016,6,28,13,30,779.0,186.0,2.0,35.0,942.0,764.92,542.76
2016,6,28,13,45,774.0,185.0,2.15,35.0,923.5,727.53,518.75
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,688.29,492.8
2016,6,28,14,15,514.0,294.0,2.4,34.5,770.5,579.67,416.57
2016,6,28,14,30,259.0,404.0,2.5,34.0,636.0,488.45,351.42
2016,6,28,14,45,241.0,403.5,2.7,34.0,613.0,459.38,331.32
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,436.94,315.26
2016,6,28,15,15,111.5,221.5,2.95,33.5,315.0,233.45,169.86
2016,6,28,15,30,0.0,40.0,3.0,33.0,40.0,35.45,21.86
2016,6,28,15,45,0.0,83.0,3.15,32.5,83.0,73.66,51.68
2016,6,28,16,0,0.0,126.0,3.3,32.0,126.0,110.65,80.46
2016,6,28,16,15,0.0,87.5,3.3,31.5,87.5,77.58,55.22
2016,6,28,16,30,0.0,49.0,3.3,31.0,49.0,43.33,28.66
2016,6,28,16,45,0.0,36.0,3.3,31.0,36.0,31.79,19.64
2016,6,28,17,0,0.0,23.0,3.3,31.0,23.0,20.28,10.56
2016,6,28,17,15,0.0,62.5,3.15,30.5,62.5,55.24,40.54
2016,6,28,17,30,0.0,102.0,3.0,30.0,102.0,88.08,68.09
2016,6,28,17,45,0.0,86.5,2.9,29.5,86.5,75.19,57.66
2016,6,28,18,0,0.0,71.0,2.8,29.0,71.0,62.18,46.98
2016,6,28,18,15,0.0,56.5,2.65,28.5,56.5,49.86,36.66
2016,6,28,18,30,0.0,42.0,2.5,28.0,42.0,37.05,25.73
2016,6,28,18,45,0.0,29.5,2.35,27.5,29.5,25.99,16.13
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,14.95,6.43
2016,6,28,19,15,0.0,8.5,2.0,27.0,8.5,7.46,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,29.06,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,84.33,47.36
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,141.33,101.0
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,207.81,156.64
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,272.97,211.13
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,342.52,267.83
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.0,403.24,315.91
2016,6,29,7,30,589.0,89.0,2.0,27.0,318.0,467.41,364.8
2016,6,29,7,45,626.5,94.5,1.95,27.5,371.0,525.62,407.46
2016,6,29,8,0,664.0,100.0,1.9,28.0,424.0,585.41,449.71
2016,6,29,8,15,366.0,172.5,1.9,28.5,354.5,468.99,359.19
2016,6,29,8,30,68.0,245.0,1.9,29.0,285.0,294.44,223.08
2016,6,29,8,45,74.5,270.0,1.9,29.5,317.5,326.42,246.48
2016,6,29,9,0,81.0,295.0,1.9,30.0,350.0,358.46,268.72
2016,6,29,9,15,430.5,210.5,1.95,30.0,530.5,612.39,458.1
2016,6,29,9,30,780.0,126.0,2.0,30.0,711.0,844.75,616.07
2016,6,29,9,45,789.0,130.5,2.05,30.5,750.0,873.23,630.28
2016,6,29,10,0,798.0,135.0,2.1,31.0,789.0,898.83,644.46
2016,6,29,10,15,807.0,137.5,2.15,31.0,823.0,919.28,656.65
2016,6,29,10,30,816.0,140.0,2.2,31.0,857.0,936.55,666.92
2016,6,29,10,45,817.5,145.0,2.25,31.5,883.5,945.92,670.93
2016,6,29,11,0,819.0,150.0,2.3,32.0,910.0,951.72,672.86
2016,6,29,11,15,824.0,151.5,2.35,32.0,930.0,942.79,666.99
2016,6,29,11,30,829.0,153.0,2.4,32.0,950.0,941.28,666.05
2016,6,29,11,45,836.0,151.0,2.5,32.5,964.0,935.02,661.22
2016,6,29,12,0,843.0,149.0,2.6,33.0,978.0,925.32,654.32
2016,6,29,12,15,844.0,149.0,2.65,33.0,983.0,908.52,643.92
2016,6,29,12,30,845.0,149.0,2.7,33.0,988.0,888.73,631.69
2016,6,29,12,45,590.5,306.0,2.8,33.0,892.0,798.56,570.5
2016,6,29,13,0,336.0,463.0,2.9,33.0,796.0,701.84,500.49
2016,6,29,13,15,581.0,309.5,2.9,33.0,876.5,746.64,537.14
2016,6,29,13,30,826.0,156.0,2.9,33.0,957.0,770.76,557.68
2016,6,29,13,45,817.5,158.0,2.95,33.0,938.0,737.13,534.58
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,696.46,506.3
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,652.18,475.03
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,606.44,441.94
2016,6,29,14,45,768.5,165.0,3.15,33.0,831.5,556.91,405.13
2016,6,29,15,0,741.0,174.0,3.2,33.0,795.0,508.32,368.11
2016,6,29,15,15,728.5,170.5,3.2,33.0,757.5,453.78,325.95
2016,6,29,15,30,716.0,167.0,3.2,33.0,720.0,402.47,285.01
2016,6,29,15,45,702.0,162.0,3.25,33.0,677.0,349.91,242.36
2016,6,29,16,0,688.0,157.0,3.3,33.0,634.0,298.17,199.77
2016,6,29,16,15,667.5,151.5,3.25,32.5,587.5,245.72,157.52
2016,6,29,16,30,647.0,146.0,3.2,32.0,541.0,195.3,118.69
2016,6,29,16,45,627.0,137.5,3.2,32.0,492.0,144.97,84.5
2016,6,29,17,0,607.0,129.0,3.2,32.0,443.0,97.05,62.04
2016,6,29,17,15,573.0,121.5,3.0,31.5,391.5,80.96,61.53
2016,6,29,17,30,539.0,114.0,2.8,31.0,340.0,78.72,60.04
2016,6,29,17,45,505.0,102.5,2.65,30.5,290.0,72.53,55.21
2016,6,29,18,0,471.0,91.0,2.5,30.0,240.0,65.79,49.79
2016,6,29,18,15,410.5,79.5,2.2,29.5,191.5,58.55,43.79
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,51.02,37.32
2016,6,29,18,45,276.5,53.0,1.6,28.5,101.5,40.45,28.07
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,29.49,18.07
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,14.89,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,14.0,0.95,24.5,19.0,26.18,0.0
2016,6,30,6,0,127.0,28.0,1.1,25.0,38.0,76.98,42.25
2016,6,30,6,15,216.5,44.0,1.2,25.5,77.0,132.82,94.44
2016,6,30,6,30,306.0,60.0,1.3,26.0,116.0,197.03,147.67
2016,6,30,6,45,376.0,72.0,1.45,26.5,163.5,257.86,198.17
2016,6,30,7,0,446.0,84.0,1.6,27.0,211.0,325.78,253.15
2016,6,30,7,15,495.0,93.0,1.7,27.5,262.0,390.26,303.83
2016,6,30,7,30,544.0,102.0,1.8,28.0,313.0,454.62,352.83
2016,6,30,7,45,582.5,108.5,1.95,29.0,365.5,512.74,395.1
2016,6,30,8,0,621.0,115.0,2.1,30.0,418.0,572.57,437.2
2016,6,30,8,15,648.5,121.0,2.15,30.0,469.0,625.17,474.24
2016,6,30,8,30,676.0,127.0,2.2,30.0,520.0,677.8,510.49
2016,6,30,8,45,696.5,132.0,2.3,30.5,568.5,723.38,539.59
2016,6,30,9,0,717.0,137.0,2.4,31.0,617.0,767.8,567.36
2016,6,30,9,15,531.5,228.5,2.45,31.0,598.0,718.62,529.73
2016,6,30,9,30,346.0,320.0,2.5,31.0,579.0,647.65,475.91
2016,6,30,9,45,351.5,338.5,2.55,31.5,614.0,677.37,494.83
2016,6,30,10,0,357.0,357.0,2.6,32.0,649.0,705.57,511.84
2016,6,30,10,15,248.0,394.5,2.65,32.5,601.5,643.82,465.34
2016,6,30,10,30,139.0,432.0,2.7,33.0,554.0,564.33,406.94
2016,6,30,10,45,474.0,296.5,2.75,33.5,732.0,772.49,556.03
2016,6,30,11,0,809.0,161.0,2.8,34.0,910.0,953.65,674.39
2016,6,30,11,15,814.0,162.5,2.85,34.0,930.5,955.64,673.85
2016,6,30,11,30,819.0,164.0,2.9,34.0,951.0,954.09,672.71
2016,6,30,11,45,824.5,163.0,3.0,34.0,965.0,947.05,668.6
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,936.5,662.36
2016,6,30,12,15,831.5,162.0,3.15,34.0,984.0,919.79,651.92
2016,6,30,12,30,833.0,162.0,3.2,34.0,989.0,899.9,639.52
2016,6,30,12,45,834.0,160.5,3.25,34.5,987.0,875.31,622.83
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,839.99,599.21
2016,6,30,13,15,832.5,158.5,3.35,35.0,974.0,809.29,579.81
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,781.56,562.24
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,743.22,536.48
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,702.78,508.48
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.0,657.97,476.87
2016,6,30,14,30,809.0,152.0,3.6,35.0,875.0,611.64,443.43
2016,6,30,14,45,812.5,142.0,3.65,35.0,845.5,562.96,407.55
2016,6,30,15,0,816.0,132.0,3.7,35.0,816.0,512.27,369.1
2016,6,30,15,15,805.0,129.5,3.7,34.5,778.0,459.35,328.43
2016,6,30,15,30,794.0,127.0,3.7,34.0,740.0,406.24,286.31
2016,6,30,15,45,780.0,124.0,3.7,34.0,696.5,351.78,241.63
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,297.95,196.86
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,243.77,152.68
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,191.19,111.79
2016,6,30,16,45,705.5,109.5,3.6,33.0,507.5,132.58,71.7
2016,6,30,17,0,681.0,105.0,3.6,33.0,457.0,82.73,49.3
2016,6,30,17,15,649.0,99.5,3.4,32.5,404.5,65.59,48.67
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,64.08,47.72
2016,6,30,17,45,572.5,87.0,3.0,31.5,300.0,61.2,45.58
2016,6,30,18,0,528.0,80.0,2.8,31.0,248.0,58.15,43.21
2016,6,30,18,15,467.5,71.0,2.45,30.5,198.5,53.18,39.11
2016,6,30,18,30,407.0,62.0,2.1,30.0,149.0,47.99,34.63
2016,6,30,18,45,319.5,49.0,1.8,29.5,105.5,37.51,25.51
2016,6,30,19,0,232.0,36.0,1.5,29.0,62.0,27.97,16.77
2016,6,30,19,15,116.0,18.0,1.45,28.5,31.0,14.11,0.0
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,19.5,29.06,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,39.0,84.06,45.2
2016,7,1,6,15,258.5,41.5,0.8,25.5,79.5,143.48,101.57
2016,7,1,6,30,358.0,56.0,0.8,26.0,120.0,212.2,158.25
2016,7,1,6,45,434.0,65.0,0.85,26.5,169.5,278.77,212.93
2016,7,1,7,0,510.0,74.0,0.9,27.0,219.0,350.47,270.14
2016,7,1,7,15,558.5,81.5,1.05,27.5,271.5,412.38,318.6
2016,7,1,7,30,607.0,89.0,1.2,28.0,324.0,477.75,368.04
2016,7,1,7,45,644.0,94.5,1.35,29.0,377.5,536.54,410.3
2016,7,1,8,0,681.0,100.0,1.5,30.0,431.0,596.83,452.19
2016,7,1,8,15,707.0,104.5,1.55,30.0,483.0,649.07,488.37
2016,7,1,8,30,733.0,109.0,1.6,30.0,535.0,698.41,520.87
2016,7,1,8,45,754.0,112.5,1.65,30.5,584.5,744.74,549.46
2016,7,1,9,0,775.0,116.0,1.7,31.0,634.0,789.76,576.69
2016,7,1,9,15,789.5,119.0,1.75,31.5,679.0,827.02,598.42
2016,7,1,9,30,804.0,122.0,1.8,32.0,724.0,862.02,618.5
2016,7,1,9,45,816.5,124.0,1.85,32.5,764.5,891.63,634.95
2016,7,1,10,0,829.0,126.0,1.9,33.0,805.0,909.41,643.89
2016,7,1,10,15,837.5,128.0,1.95,33.0,839.0,929.21,655.57
2016,7,1,10,30,846.0,130.0,2.0,33.0,873.0,945.78,665.27
