Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,15,763.5,199.0,6.2,35.0,915.5,949.87,687.62
2016,7,11,11,30,770.0,201.0,6.2,35.0,937.0,950.5,687.46
2016,7,11,11,45,769.5,205.0,6.2,35.5,950.0,942.84,680.49
2016,7,11,12,0,769.0,209.0,6.2,36.0,963.0,931.8,671.46
2016,7,11,12,15,771.0,209.5,6.15,36.0,969.0,916.67,661.0
2016,7,11,12,30,773.0,210.0,6.1,36.0,975.0,898.5,648.63
2016,7,11,12,45,771.0,210.5,6.1,36.5,972.5,874.02,631.03
2016,7,11,13,0,769.0,211.0,6.1,37.0,970.0,847.14,611.92
2016,7,11,13,15,766.5,210.5,6.05,37.0,959.5,816.66,591.28
2016,7,11,13,30,764.0,210.0,6.0,37.0,949.0,783.95,568.42
2016,7,11,13,45,757.5,209.5,6.0,37.0,931.0,746.12,541.94
2016,7,11,14,0,751.0,209.0,6.0,37.0,913.0,707.82,514.69
2016,7,11,14,15,743.5,206.5,6.0,37.0,887.5,663.41,482.8
2016,7,11,14,30,736.0,204.0,6.0,37.0,862.0,617.8,449.45
2016,7,11,14,45,736.0,195.0,6.0,37.0,832.0,570.11,413.98
2016,7,11,15,0,736.0,186.0,6.0,37.0,802.0,520.98,376.54
2016,7,11,15,15,722.5,182.5,6.0,36.5,764.0,468.81,336.65
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,416.91,295.83
2016,7,11,15,45,686.5,177.5,6.0,36.0,681.0,364.02,252.96
2016,7,11,16,0,664.0,176.0,6.0,36.0,636.0,312.9,211.06
2016,7,11,16,15,641.5,170.5,5.95,35.5,588.5,260.79,169.24
2016,7,11,16,30,619.0,165.0,5.9,35.0,541.0,211.03,130.87
2016,7,11,16,45,583.0,160.5,5.9,35.0,489.5,163.31,98.61
2016,7,11,17,0,547.0,156.0,5.9,35.0,438.0,119.52,77.6
2016,7,11,17,15,508.0,147.0,5.8,34.5,386.0,98.61,75.16
2016,7,11,17,30,469.0,138.0,5.7,34.0,334.0,94.75,72.45
2016,7,11,17,45,414.5,127.5,5.6,33.5,282.0,89.48,68.49
2016,7,11,18,0,360.0,117.0,5.5,33.0,230.0,83.93,64.17
2016,7,11,18,15,292.5,101.5,5.3,32.0,182.0,76.63,58.32
2016,7,11,18,30,225.0,86.0,5.1,31.0,134.0,65.51,48.98
2016,7,11,18,45,147.5,65.0,4.95,30.5,92.5,50.24,35.78
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,35.25,22.2
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,18.29,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,13.0,14.38,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,26.0,36.55,6.64
2016,7,12,6,15,128.0,43.5,4.45,25.5,62.5,98.49,68.14
2016,7,12,6,30,218.0,64.0,4.6,26.0,99.0,161.77,121.0
2016,7,12,6,45,315.5,74.5,4.85,26.5,148.0,234.23,181.19
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,310.58,244.19
2016,7,12,7,15,261.0,116.5,5.1,27.5,193.0,275.06,217.11
2016,7,12,7,30,109.0,148.0,5.1,28.0,189.0,222.69,174.37
2016,7,12,7,45,128.5,173.0,5.2,29.0,228.5,266.08,207.83
2016,7,12,8,0,148.0,198.0,5.3,30.0,268.0,310.78,241.34
2016,7,12,8,15,118.0,221.0,5.3,30.5,281.0,318.37,245.23
2016,7,12,8,30,88.0,244.0,5.3,31.0,294.0,310.61,237.37
2016,7,12,8,45,97.5,270.0,5.35,31.5,330.0,346.92,263.69
2016,7,12,9,0,107.0,296.0,5.4,32.0,366.0,383.42,289.66
2016,7,12,9,15,442.0,213.5,5.4,32.5,535.0,628.9,475.48
2016,7,12,9,30,777.0,131.0,5.4,33.0,704.0,852.01,632.01
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.0,882.34,648.71
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,910.03,664.49
2016,7,12,10,15,815.0,135.5,5.4,34.5,820.5,931.25,675.89
2016,7,12,10,30,824.0,138.0,5.4,35.0,855.0,939.02,678.42
2016,7,12,10,45,833.5,138.0,5.4,35.5,884.0,951.47,684.21
2016,7,12,11,0,843.0,138.0,5.4,36.0,913.0,960.55,687.82
2016,7,12,11,15,516.5,310.0,5.4,36.0,789.0,826.72,594.73
2016,7,12,11,30,190.0,482.0,5.4,36.0,665.0,652.53,467.37
2016,7,12,11,45,534.0,304.0,5.4,36.5,826.0,821.57,591.06
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,947.34,675.05
2016,7,12,12,15,585.5,304.5,5.4,37.0,880.0,841.66,601.74
2016,7,12,12,30,293.0,483.0,5.4,37.0,773.0,720.46,512.47
2016,7,12,12,45,587.0,304.0,5.4,37.5,883.0,803.65,575.77
2016,7,12,13,0,881.0,125.0,5.4,38.0,993.0,860.46,615.26
2016,7,12,13,15,879.0,124.0,5.4,38.0,982.5,828.51,594.03
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,793.89,571.38
2016,7,12,13,45,872.5,122.5,5.45,38.0,954.0,755.24,546.12
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,714.32,517.98
2016,7,12,14,15,862.0,120.5,5.5,38.0,910.5,669.49,485.82
2016,7,12,14,30,856.0,119.0,5.5,38.0,885.0,622.88,451.71
2016,7,12,14,45,845.5,119.0,5.55,38.0,852.0,573.4,414.8
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,522.98,376.24
2016,7,12,15,15,824.0,117.0,5.6,37.5,780.5,470.1,335.5
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,416.85,293.22
2016,7,12,15,45,793.5,115.0,5.65,37.0,697.0,356.86,244.6
2016,7,12,16,0,774.0,115.0,5.7,37.0,652.0,302.62,199.6
2016,7,12,16,15,755.5,111.5,5.7,36.5,604.0,247.34,154.49
2016,7,12,16,30,737.0,108.0,5.7,36.0,556.0,193.68,112.49
2016,7,12,16,45,705.5,106.5,5.7,36.0,504.0,135.98,72.74
2016,7,12,17,0,674.0,105.0,5.7,36.0,452.0,87.37,50.14
2016,7,12,17,15,641.5,99.5,5.65,35.0,400.0,65.66,48.23
2016,7,12,17,30,609.0,94.0,5.6,34.0,348.0,64.17,47.41
2016,7,12,17,45,561.5,87.5,5.55,33.5,295.0,61.69,45.61
2016,7,12,18,0,514.0,81.0,5.5,33.0,242.0,59.08,43.62
2016,7,12,18,15,449.0,72.0,5.35,32.5,192.5,54.17,39.58
2016,7,12,18,30,384.0,63.0,5.2,32.0,143.0,47.49,33.87
2016,7,12,18,45,290.0,50.0,5.1,31.5,100.0,38.28,25.81
2016,7,12,19,0,196.0,37.0,5.0,31.0,57.0,28.77,16.97
2016,7,12,19,15,98.0,18.5,4.85,30.5,28.5,14.54,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,31.0,11.0,3.4,25.5,13.0,16.39,0.0
2016,7,13,6,0,62.0,22.0,3.6,26.0,26.0,44.98,6.75
2016,7,13,6,15,163.0,39.5,3.8,26.5,63.0,111.09,76.55
2016,7,13,6,30,264.0,57.0,4.0,27.0,100.0,177.82,132.36
2016,7,13,6,45,362.5,65.5,4.2,27.5,149.0,244.39,187.93
2016,7,13,7,0,461.0,74.0,4.4,28.0,198.0,325.75,254.54
2016,7,13,7,15,515.0,82.0,4.5,28.5,250.0,389.08,305.77
2016,7,13,7,30,569.0,90.0,4.6,29.0,302.0,456.56,358.63
2016,7,13,7,45,622.5,91.5,4.75,30.0,357.0,520.12,406.4
2016,7,13,8,0,676.0,93.0,4.9,31.0,412.0,586.63,454.84
2016,7,13,8,15,702.5,97.5,4.95,31.5,464.0,639.57,492.32
2016,7,13,8,30,729.0,102.0,5.0,32.0,516.0,689.94,525.85
2016,7,13,8,45,755.0,103.0,5.1,32.5,566.0,737.97,557.27
2016,7,13,9,0,781.0,104.0,5.2,33.0,616.0,785.05,587.54
2016,7,13,9,15,795.5,107.0,5.25,33.5,661.5,823.15,610.98
2016,7,13,9,30,810.0,110.0,5.3,34.0,707.0,859.01,632.67
2016,7,13,9,45,824.0,111.0,5.4,34.5,748.0,881.43,645.39
2016,7,13,10,0,838.0,112.0,5.5,35.0,789.0,909.21,661.77
2016,7,13,10,15,846.5,113.5,5.55,35.0,824.0,929.38,674.15
2016,7,13,10,30,855.0,115.0,5.6,35.0,859.0,946.31,684.48
2016,7,13,10,45,862.0,116.0,5.65,35.5,887.5,957.89,689.94
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,965.96,693.2
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.0,968.0,693.8
2016,7,13,11,30,878.0,119.0,5.7,36.0,958.0,966.38,692.17
2016,7,13,11,45,859.5,135.0,5.75,36.5,966.0,953.18,681.93
2016,7,13,12,0,841.0,151.0,5.8,37.0,974.0,936.1,669.33
2016,7,13,12,15,842.0,151.0,5.8,37.0,979.5,919.69,658.42
2016,7,13,12,30,843.0,151.0,5.8,37.0,985.0,900.2,645.55
2016,7,13,12,45,841.0,152.0,5.85,37.5,982.5,876.09,628.58
2016,7,13,13,0,839.0,153.0,5.9,38.0,980.0,849.4,609.97
2016,7,13,13,15,837.0,152.5,5.85,38.0,970.0,818.94,589.72
2016,7,13,13,30,835.0,152.0,5.8,38.0,960.0,785.95,567.77
2016,7,13,13,45,829.5,151.5,5.8,38.0,941.5,747.91,542.19
2016,7,13,14,0,824.0,151.0,5.8,38.0,923.0,707.8,513.76
2016,7,13,14,15,818.0,149.5,5.75,37.5,898.0,666.32,484.7
2016,7,13,14,30,812.0,148.0,5.7,37.0,873.0,620.35,451.81
2016,7,13,14,45,789.0,154.5,5.7,37.0,838.0,570.09,414.08
2016,7,13,15,0,766.0,161.0,5.7,37.0,803.0,520.24,375.84
2016,7,13,15,15,754.0,158.0,5.65,37.0,765.0,468.51,335.36
2016,7,13,15,30,742.0,155.0,5.6,37.0,727.0,416.78,293.92
2016,7,13,15,45,722.5,153.5,5.55,37.0,683.0,358.84,247.31
2016,7,13,16,0,703.0,152.0,5.5,37.0,639.0,306.51,204.31
2016,7,13,16,15,682.0,147.0,5.45,36.5,591.5,252.81,161.1
2016,7,13,16,30,661.0,142.0,5.4,36.0,544.0,201.18,121.14
2016,7,13,16,45,631.0,137.5,5.35,35.5,493.5,151.32,87.35
2016,7,13,17,0,601.0,133.0,5.3,35.0,443.0,105.09,65.29
2016,7,13,17,15,564.5,126.0,5.15,34.5,390.5,84.52,63.7
2016,7,13,17,30,528.0,119.0,5.0,34.0,338.0,82.33,62.28
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,77.01,58.11
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,71.42,53.59
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,63.98,47.6
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,56.23,41.08
2016,7,13,18,45,210.5,58.0,3.95,31.5,95.5,45.5,31.71
2016,7,13,19,0,125.0,41.0,3.7,31.0,54.0,32.5,19.83
2016,7,13,19,15,62.5,20.5,3.6,30.5,27.0,16.68,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,54.0,10.5,2.8,24.5,14.0,20.67,0.0
2016,7,14,6,0,108.0,21.0,3.0,25.0,28.0,59.99,6.95
2016,7,14,6,15,225.0,35.5,3.2,25.5,66.5,126.15,86.81
2016,7,14,6,30,342.0,50.0,3.4,26.0,105.0,199.15,148.42
2016,7,14,6,45,421.0,59.5,3.6,26.5,153.5,266.49,205.36
2016,7,14,7,0,500.0,69.0,3.8,27.0,202.0,339.62,265.9
2016,7,14,7,15,553.0,76.0,3.9,27.5,255.0,403.22,317.46
2016,7,14,7,30,606.0,83.0,4.0,28.0,308.0,470.83,370.38
2016,7,14,7,45,410.0,137.5,4.15,29.0,300.5,429.37,335.88
2016,7,14,8,0,214.0,192.0,4.3,30.0,293.0,349.75,271.26
2016,7,14,8,15,261.0,210.0,4.3,30.5,348.0,422.95,326.09
2016,7,14,8,30,308.0,228.0,4.3,31.0,403.0,487.61,372.98
2016,7,14,8,45,226.5,263.0,4.35,31.5,398.5,456.53,346.52
2016,7,14,9,0,145.0,298.0,4.4,32.0,394.0,431.5,324.46
2016,7,14,9,15,470.5,210.0,4.35,32.5,551.0,650.76,488.5
2016,7,14,9,30,796.0,122.0,4.3,33.0,708.0,860.44,632.37
2016,7,14,9,45,806.0,125.5,4.3,33.5,748.5,889.9,647.98
2016,7,14,10,0,816.0,129.0,4.3,34.0,789.0,916.48,662.7
2016,7,14,10,15,825.0,131.5,4.25,34.0,823.5,928.2,668.78
2016,7,14,10,30,834.0,134.0,4.2,34.0,858.0,946.18,679.1
2016,7,14,10,45,839.0,136.5,4.2,34.5,886.0,956.93,683.62
2016,7,14,11,0,844.0,139.0,4.2,35.0,914.0,964.17,685.99
2016,7,14,11,15,848.0,140.0,4.2,35.0,935.0,965.43,686.07
2016,7,14,11,30,852.0,141.0,4.2,35.0,956.0,963.12,684.01
2016,7,14,11,45,855.5,141.0,4.2,35.5,969.0,955.82,677.5
2016,7,14,12,0,859.0,141.0,4.2,36.0,982.0,945.01,668.89
2016,7,14,12,15,860.0,141.5,4.2,36.0,987.5,928.91,658.4
2016,7,14,12,30,861.0,142.0,4.2,36.0,993.0,909.63,645.97
2016,7,14,12,45,858.0,143.0,4.2,36.5,990.0,884.33,628.38
2016,7,14,13,0,855.0,144.0,4.2,37.0,987.0,856.41,609.19
2016,7,14,13,15,852.5,143.5,4.2,37.0,976.0,825.09,589.05
2016,7,14,13,30,850.0,143.0,4.2,37.0,965.0,791.21,567.16
2016,7,14,13,45,843.5,143.5,4.2,37.0,946.5,752.7,542.06
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,712.14,513.77
2016,7,14,14,15,831.0,142.5,4.2,37.0,902.5,668.45,482.83
2016,7,14,14,30,825.0,141.0,4.2,37.0,877.0,623.05,449.99
2016,7,14,14,45,814.0,140.0,4.25,37.0,844.5,572.8,413.06
2016,7,14,15,0,803.0,139.0,4.3,37.0,812.0,521.71,374.53
2016,7,14,15,15,792.0,136.5,4.35,36.5,774.0,468.94,334.42
2016,7,14,15,30,781.0,134.0,4.4,36.0,736.0,415.96,292.85
2016,7,14,15,45,764.0,132.5,4.45,36.0,692.0,361.79,248.82
2016,7,14,16,0,747.0,131.0,4.5,36.0,648.0,308.59,204.92
2016,7,14,16,15,727.5,127.0,4.5,35.5,600.5,248.38,156.53
2016,7,14,16,30,708.0,123.0,4.5,35.0,553.0,195.06,114.95
2016,7,14,16,45,679.0,119.5,4.55,35.0,501.5,143.19,79.4
2016,7,14,17,0,650.0,116.0,4.6,35.0,450.0,94.71,56.27
2016,7,14,17,15,615.5,110.0,4.55,34.5,397.5,73.07,54.36
2016,7,14,17,30,581.0,104.0,4.5,34.0,345.0,71.58,53.47
2016,7,14,17,45,528.5,97.0,4.5,33.5,292.0,69.06,51.68
2016,7,14,18,0,476.0,90.0,4.5,33.0,239.0,65.25,48.72
2016,7,14,18,15,408.5,79.5,4.35,32.5,189.5,58.69,43.32
2016,7,14,18,30,341.0,69.0,4.2,32.0,140.0,51.89,37.49
2016,7,14,18,45,243.5,54.0,4.1,31.5,97.0,41.27,28.24
2016,7,14,19,0,146.0,39.0,4.0,31.0,54.0,31.08,18.66
2016,7,14,19,15,73.0,19.5,3.95,30.5,27.0,15.93,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.0,9.5,2.85,25.0,10.0,10.29,0.0
2016,7,15,6,0,16.0,19.0,3.0,25.0,20.0,22.8,0.0
2016,7,15,6,15,90.0,42.5,3.15,25.5,56.0,80.35,54.36
2016,7,15,6,30,164.0,66.0,3.3,26.0,92.0,144.71,107.83
2016,7,15,6,45,253.0,81.0,3.45,26.5,139.5,207.26,159.69
2016,7,15,7,0,342.0,96.0,3.6,27.0,187.0,288.65,225.98
2016,7,15,7,15,401.0,108.0,3.7,27.5,238.0,351.89,276.9
2016,7,15,7,30,460.0,120.0,3.8,28.0,289.0,420.31,330.41
2016,7,15,7,45,509.5,127.0,3.9,28.5,342.5,481.73,377.14
2016,7,15,8,0,559.0,134.0,4.0,29.0,396.0,546.34,424.93
2016,7,15,8,15,591.5,141.0,4.05,29.5,448.0,607.72,468.6
2016,7,15,8,30,624.0,148.0,4.1,30.0,500.0,663.99,507.58
2016,7,15,8,45,640.5,157.0,4.2,31.0,548.0,709.67,537.01
2016,7,15,9,0,657.0,166.0,4.3,32.0,596.0,754.05,564.83
2016,7,15,9,15,676.5,171.0,4.3,32.5,642.0,795.21,590.23
2016,7,15,9,30,696.0,176.0,4.3,33.0,688.0,834.69,614.12
2016,7,15,9,45,706.5,182.0,4.3,33.5,727.5,865.02,631.58
2016,7,15,10,0,717.0,188.0,4.3,34.0,767.0,892.74,647.22
2016,7,15,10,15,728.5,191.0,4.2,34.0,802.0,915.46,660.36
2016,7,15,10,30,740.0,194.0,4.1,34.0,837.0,935.25,671.59
2016,7,15,10,45,743.5,199.5,4.05,34.5,864.0,946.81,676.38
2016,7,15,11,0,747.0,205.0,4.0,35.0,891.0,955.01,679.11
2016,7,15,11,15,753.0,207.0,3.9,35.5,912.0,958.64,678.75
2016,7,15,11,30,759.0,209.0,3.8,36.0,933.0,950.98,671.31
2016,7,15,11,45,759.5,211.5,3.7,36.5,945.5,942.97,663.87
2016,7,15,12,0,760.0,214.0,3.6,37.0,958.0,931.62,654.45
2016,7,15,12,15,761.5,214.5,3.55,37.0,963.5,916.19,644.22
2016,7,15,12,30,763.0,215.0,3.5,37.0,969.0,897.74,632.18
2016,7,15,12,45,759.0,217.0,3.45,37.5,965.5,879.44,619.03
2016,7,15,13,0,755.0,219.0,3.4,38.0,962.0,851.58,599.85
2016,7,15,13,15,752.0,218.0,3.4,38.0,952.0,819.53,578.97
2016,7,15,13,30,749.0,217.0,3.4,38.0,942.0,785.28,556.32
2016,7,15,13,45,743.0,216.0,3.4,38.0,923.5,746.72,530.48
2016,7,15,14,0,737.0,215.0,3.4,38.0,905.0,706.46,503.08
2016,7,15,14,15,729.5,212.5,3.45,38.0,880.0,662.44,472.79
2016,7,15,14,30,722.0,210.0,3.5,38.0,855.0,617.25,441.01
2016,7,15,14,45,715.0,204.5,3.55,38.0,823.5,568.95,406.31
2016,7,15,15,0,708.0,199.0,3.6,38.0,792.0,519.89,370.14
2016,7,15,15,15,694.5,195.5,3.65,37.5,754.0,468.9,332.29
2016,7,15,15,30,681.0,192.0,3.7,37.0,716.0,418.23,293.51
2016,7,15,15,45,665.0,186.5,3.75,37.0,673.0,365.74,251.9
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,314.36,210.56
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.5,262.42,169.58
2016,7,15,16,30,603.0,169.0,3.8,36.0,535.0,212.91,131.9
2016,7,15,16,45,572.0,162.0,3.85,36.0,484.0,164.82,99.37
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,119.46,76.92
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,98.04,74.29
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,94.16,71.58
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,88.86,67.48
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,83.29,63.03
2016,7,15,18,15,283.0,100.0,3.1,34.0,177.0,75.57,56.88
2016,7,15,18,30,215.0,84.0,3.0,33.0,129.0,64.08,47.31
2016,7,15,18,45,135.0,62.5,2.95,32.5,87.5,48.42,33.9
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,33.05,20.03
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,17.09,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.05,24.5,5.5,5.0,0.0
2016,7,16,6,0,0.0,11.0,2.3,25.0,11.0,9.67,0.0
2016,7,16,6,15,0.0,28.5,2.4,25.5,28.5,25.66,14.09
2016,7,16,6,30,0.0,46.0,2.5,26.0,46.0,42.37,28.44
2016,7,16,6,45,5.0,68.0,2.65,26.5,69.5,65.81,47.83
2016,7,16,7,0,10.0,90.0,2.8,27.0,93.0,89.48,67.23
2016,7,16,7,15,19.0,112.0,2.85,27.5,118.5,115.65,88.33
2016,7,16,7,30,28.0,134.0,2.9,28.0,144.0,150.21,115.69
2016,7,16,7,45,157.0,157.5,2.95,28.5,229.5,267.65,209.3
2016,7,16,8,0,286.0,181.0,3.0,29.0,315.0,398.88,310.13
2016,7,16,8,15,355.0,190.5,3.05,29.5,377.0,470.42,362.85
2016,7,16,8,30,424.0,200.0,3.1,30.0,439.0,560.34,427.45
2016,7,16,8,45,457.5,209.0,3.15,31.0,489.0,612.07,461.82
2016,7,16,9,0,491.0,218.0,3.2,32.0,539.0,664.35,495.87
2016,7,16,9,15,639.0,172.5,3.15,32.5,622.0,764.9,565.42
2016,7,16,9,30,787.0,127.0,3.1,33.0,705.0,859.21,625.02
2016,7,16,9,45,801.0,129.0,3.05,33.5,746.5,890.58,641.85
2016,7,16,10,0,815.0,131.0,3.0,34.0,788.0,919.26,657.19
2016,7,16,10,15,824.5,133.0,2.95,34.5,823.5,940.74,667.81
2016,7,16,10,30,834.0,135.0,2.9,35.0,859.0,948.84,669.96
2016,7,16,10,45,842.0,136.0,2.9,35.5,888.0,961.07,675.29
2016,7,16,11,0,850.0,137.0,2.9,36.0,917.0,969.84,678.48
2016,7,16,11,15,855.0,138.0,2.95,36.0,938.0,972.14,679.55
2016,7,16,11,30,860.0,139.0,3.0,36.0,959.0,970.83,678.53
2016,7,16,11,45,848.5,150.0,3.05,36.5,969.0,959.27,669.84
2016,7,16,12,0,837.0,161.0,3.1,37.0,979.0,955.59,666.27
2016,7,16,12,15,838.0,161.5,3.15,37.0,984.5,939.15,656.11
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,919.42,644.02
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,893.97,627.32
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,865.75,608.85
2016,7,16,13,15,832.5,162.5,3.5,38.0,974.5,833.58,589.04
2016,7,16,13,30,830.0,162.0,3.6,38.0,964.0,798.9,567.44
2016,7,16,13,45,823.5,161.5,3.75,38.0,945.0,758.83,541.65
2016,7,16,14,0,817.0,161.0,3.9,38.0,926.0,716.82,513.34
2016,7,16,14,15,810.5,159.5,4.0,38.0,900.5,672.21,482.43
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,626.07,449.66
2016,7,16,14,45,801.0,151.5,4.2,38.0,844.0,576.43,413.66
2016,7,16,15,0,798.0,145.0,4.3,38.0,813.0,525.38,375.57
2016,7,16,15,15,786.5,142.5,4.35,37.5,774.0,472.49,335.63
2016,7,16,15,30,775.0,140.0,4.4,37.0,735.0,419.46,294.29
2016,7,16,15,45,575.5,210.0,4.45,37.0,637.5,354.06,245.79
2016,7,16,16,0,376.0,280.0,4.5,37.0,540.0,317.25,220.48
2016,7,16,16,15,537.5,203.5,4.45,36.5,545.0,264.89,174.78
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,197.14,116.38
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,145.05,80.71
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,96.25,57.22
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,74.21,55.05
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,72.4,53.91
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,69.15,51.53
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,64.59,47.96
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,57.65,42.26
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,50.43,36.1
2016,7,16,18,45,251.5,52.0,3.25,32.5,95.5,39.79,26.87
2016,7,16,19,0,160.0,37.0,3.0,32.0,53.0,28.77,16.64
2016,7,16,19,15,80.0,18.5,3.0,31.5,26.5,15.15,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,20.0,9.5,2.0,24.5,10.5,12.75,0.0
2016,7,17,6,0,40.0,19.0,2.2,25.0,21.0,31.98,0.0
2016,7,17,6,15,133.0,39.0,2.25,25.5,57.5,95.36,64.38
2016,7,17,6,30,226.0,59.0,2.3,26.0,94.0,166.45,123.79
2016,7,17,6,45,317.0,71.0,2.4,26.5,142.0,231.7,178.04
2016,7,17,7,0,408.0,83.0,2.5,27.0,190.0,306.75,239.34
2016,7,17,7,15,464.5,93.0,2.5,27.5,242.0,369.89,289.91
2016,7,17,7,30,521.0,103.0,2.5,28.0,294.0,442.92,346.16
2016,7,17,7,45,574.5,106.5,2.5,28.5,348.5,507.22,394.17
2016,7,17,8,0,628.0,110.0,2.5,29.0,403.0,574.5,442.79
2016,7,17,8,15,473.0,167.0,2.5,29.5,403.5,544.41,416.57
2016,7,17,8,30,318.0,224.0,2.5,30.0,404.0,492.03,374.14
2016,7,17,8,45,528.5,175.5,2.5,31.0,506.5,633.61,477.09
2016,7,17,9,0,739.0,127.0,2.5,32.0,609.0,781.15,576.06
2016,7,17,9,15,755.5,130.5,2.55,32.5,654.5,816.76,596.19
2016,7,17,9,30,772.0,134.0,2.6,33.0,700.0,854.06,618.07
2016,7,17,9,45,785.0,136.5,2.65,33.5,741.0,884.76,635.41
2016,7,17,10,0,798.0,139.0,2.7,34.0,782.0,912.75,650.93
2016,7,17,10,15,807.5,141.5,2.75,34.5,817.0,934.49,662.42
2016,7,17,10,30,817.0,144.0,2.8,35.0,852.0,953.05,671.94
2016,7,17,10,45,824.0,145.5,2.85,35.5,880.0,964.79,677.23
2016,7,17,11,0,831.0,147.0,2.9,36.0,908.0,961.96,673.54
2016,7,17,11,15,835.5,148.0,2.95,36.0,929.0,963.67,674.33
2016,7,17,11,30,840.0,149.0,3.0,36.0,950.0,961.84,672.99
2016,7,17,11,45,855.5,140.5,3.1,36.5,966.5,958.26,669.65
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,951.08,664.16
2016,7,17,12,15,634.5,282.0,3.25,37.0,904.0,871.18,611.91
2016,7,17,12,30,398.0,432.0,3.3,37.0,825.0,771.54,541.41
2016,7,17,12,45,633.5,282.5,3.4,37.5,906.5,830.19,585.71
2016,7,17,13,0,869.0,133.0,3.5,38.0,988.0,861.86,607.33
2016,7,17,13,15,866.5,132.5,3.55,38.0,977.5,830.11,587.07
2016,7,17,13,30,864.0,132.0,3.6,38.0,967.0,795.73,565.4
2016,7,17,13,45,555.0,296.0,3.7,38.0,828.5,675.98,481.4
2016,7,17,14,0,246.0,460.0,3.8,38.0,690.0,569.35,403.56
2016,7,17,14,15,244.5,446.5,3.85,38.0,670.0,539.58,383.69
2016,7,17,14,30,243.0,433.0,3.9,38.0,650.0,509.63,363.09
2016,7,17,14,45,531.5,280.5,3.95,38.0,731.5,530.22,379.72
2016,7,17,15,0,820.0,128.0,4.0,38.0,813.0,525.61,375.62
2016,7,17,15,15,809.0,125.5,4.05,37.5,774.5,469.49,333.22
2016,7,17,15,30,798.0,123.0,4.1,37.0,736.0,415.48,291.07
2016,7,17,15,45,782.0,121.0,4.15,37.0,692.0,360.17,246.3
2016,7,17,16,0,766.0,119.0,4.2,37.0,648.0,305.68,201.48
2016,7,17,16,15,747.5,115.0,4.2,36.5,600.5,250.15,156.52
2016,7,17,16,30,729.0,111.0,4.2,36.0,553.0,196.27,114.53
2016,7,17,16,45,701.5,108.0,4.25,36.0,501.5,137.9,74.1
2016,7,17,17,0,674.0,105.0,4.3,36.0,450.0,88.32,50.51
2016,7,17,17,15,641.0,99.0,4.2,35.5,397.0,65.52,47.99
2016,7,17,17,30,608.0,93.0,4.1,35.0,344.0,63.64,46.76
2016,7,17,17,45,560.0,86.5,4.05,34.5,291.5,61.14,44.95
2016,7,17,18,0,512.0,80.0,4.0,34.0,239.0,58.51,42.94
2016,7,17,18,15,446.5,70.5,3.75,33.5,189.0,53.15,38.54
2016,7,17,18,30,381.0,61.0,3.5,33.0,139.0,46.08,32.51
2016,7,17,18,45,284.0,48.0,3.3,32.5,96.0,36.81,24.43
2016,7,17,19,0,187.0,35.0,3.1,32.0,53.0,27.26,15.39
2016,7,17,19,15,93.5,17.5,3.1,31.5,26.5,13.79,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.0,9.0,1.1,25.5,10.5,13.12,0.0
2016,7,18,6,0,48.0,18.0,1.3,26.0,21.0,35.81,0.0
2016,7,18,6,15,147.0,36.0,1.45,26.5,56.5,95.9,63.89
2016,7,18,6,30,246.0,54.0,1.6,27.0,92.0,168.4,124.3
2016,7,18,6,45,336.5,65.0,1.8,27.5,139.5,233.41,178.18
2016,7,18,7,0,427.0,76.0,2.0,28.0,187.0,308.18,239.04
2016,7,18,7,15,483.0,84.5,2.05,28.0,238.5,375.35,292.92
2016,7,18,7,30,539.0,93.0,2.1,28.0,290.0,443.32,345.88
2016,7,18,7,45,592.0,96.0,2.2,28.5,344.5,507.26,393.77
2016,7,18,8,0,645.0,99.0,2.3,29.0,399.0,574.22,442.37
2016,7,18,8,15,673.5,103.5,2.3,29.5,450.5,627.62,479.19
2016,7,18,8,30,702.0,108.0,2.3,30.0,502.0,681.15,514.24
2016,7,18,8,45,351.0,129.0,2.3,31.0,326.0,438.97,334.9
2016,7,18,9,0,0.0,150.0,2.3,32.0,150.0,135.46,99.1
2016,7,18,9,15,153.0,235.5,2.25,32.0,347.5,375.06,282.44
2016,7,18,9,30,306.0,321.0,2.2,32.0,545.0,619.68,455.54
2016,7,18,9,45,554.0,224.5,2.2,32.5,659.5,771.14,560.4
2016,7,18,10,0,802.0,128.0,2.2,33.0,774.0,905.51,645.92
2016,7,18,10,15,811.0,130.5,2.2,33.5,808.5,926.95,655.77
2016,7,18,10,30,820.0,133.0,2.2,34.0,843.0,935.13,658.32
2016,7,18,10,45,825.0,136.0,2.2,34.5,871.0,946.42,663.03
2016,7,18,11,0,830.0,139.0,2.2,35.0,899.0,954.22,665.61
2016,7,18,11,15,835.0,140.0,2.25,35.0,920.0,956.56,666.81
2016,7,18,11,30,840.0,141.0,2.3,35.0,941.0,955.36,665.96
2016,7,18,11,45,839.5,144.0,2.35,35.5,954.0,947.18,659.55
2016,7,18,12,0,839.0,147.0,2.4,36.0,967.0,935.5,651.13
2016,7,18,12,15,544.5,319.5,2.45,36.0,853.0,824.63,577.66
2016,7,18,12,30,250.0,492.0,2.5,36.0,739.0,693.79,485.51
2016,7,18,12,45,544.5,320.0,2.6,36.0,856.0,788.67,556.76
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,849.97,600.47
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,818.99,580.86
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,785.51,560.14
2016,7,18,13,45,829.0,146.5,3.0,36.0,935.0,747.73,536.32
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,707.83,509.28
2016,7,18,14,15,818.0,144.5,3.15,36.0,891.5,664.52,479.1
2016,7,18,14,30,812.0,143.0,3.2,36.0,866.0,619.87,447.22
2016,7,18,14,45,432.0,254.0,3.3,36.0,637.5,453.9,328.13
2016,7,18,15,0,52.0,365.0,3.4,36.0,409.0,331.75,239.25
2016,7,18,15,15,404.5,253.0,3.5,35.5,566.0,385.27,277.73
2016,7,18,15,30,757.0,141.0,3.6,35.0,723.0,414.1,292.7
2016,7,18,15,45,638.5,182.5,3.7,35.0,653.0,354.97,246.91
2016,7,18,16,0,520.0,224.0,3.8,35.0,583.0,312.15,214.38
2016,7,18,16,15,494.0,214.5,3.85,34.5,535.5,263.67,176.73
2016,7,18,16,30,468.0,205.0,3.9,34.0,488.0,218.05,142.41
2016,7,18,16,45,390.5,202.0,3.95,34.0,423.5,174.8,114.65
2016,7,18,17,0,313.0,199.0,4.0,34.0,359.0,147.96,103.66
2016,7,18,17,15,156.5,157.0,3.95,33.5,237.0,118.09,91.21
2016,7,18,17,30,0.0,115.0,3.9,33.0,115.0,97.86,75.24
2016,7,18,17,45,0.0,97.5,3.85,33.0,97.5,83.54,63.71
2016,7,18,18,0,0.0,80.0,3.8,33.0,80.0,69.08,51.87
2016,7,18,18,15,0.0,63.0,3.6,32.5,63.0,54.88,40.14
2016,7,18,18,30,0.0,46.0,3.4,32.0,46.0,40.53,28.06
2016,7,18,18,45,0.0,31.5,3.25,31.5,31.5,27.77,17.14
2016,7,18,19,0,0.0,17.0,3.1,31.0,17.0,14.95,5.9
2016,7,18,19,15,0.0,8.5,3.05,30.5,8.5,7.47,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.5,9.0,0.0,25.5,11.0,17.75,0.0
2016,7,19,6,0,93.0,18.0,0.0,26.0,22.0,51.48,0.0
2016,7,19,6,15,208.0,32.0,0.1,26.5,58.5,117.37,77.9
2016,7,19,6,30,323.0,46.0,0.2,27.0,95.0,188.03,137.16
2016,7,19,6,45,414.0,53.5,0.3,27.5,143.5,257.68,194.03
2016,7,19,7,0,505.0,61.0,0.4,28.0,192.0,334.1,254.87
2016,7,19,7,15,557.0,68.0,0.5,28.5,244.0,397.45,304.21
2016,7,19,7,30,609.0,75.0,0.6,29.0,296.0,464.84,354.72
2016,7,19,7,45,649.5,79.0,0.75,29.5,349.5,524.84,398.55
2016,7,19,8,0,690.0,83.0,0.9,30.0,403.0,584.79,441.07
2016,7,19,8,15,716.0,87.0,1.05,30.5,455.0,637.75,476.84
2016,7,19,8,30,742.0,91.0,1.2,31.0,507.0,690.5,510.96
2016,7,19,8,45,762.0,94.0,1.4,31.5,556.5,736.7,540.53
2016,7,19,9,0,782.0,97.0,1.6,32.0,606.0,781.58,568.87
2016,7,19,9,15,797.0,100.0,1.75,32.5,651.5,820.48,592.5
2016,7,19,9,30,812.0,103.0,1.9,33.0,697.0,849.34,609.47
2016,7,19,9,45,822.0,105.5,2.1,33.5,737.5,878.12,626.83
2016,7,19,10,0,832.0,108.0,2.3,34.0,778.0,904.03,642.26
2016,7,19,10,15,522.0,264.5,2.4,34.0,691.5,792.8,567.07
2016,7,19,10,30,212.0,421.0,2.5,34.0,605.0,629.71,450.47
2016,7,19,10,45,266.0,424.0,2.7,34.5,662.5,697.2,496.96
2016,7,19,11,0,320.0,427.0,2.9,35.0,720.0,749.64,531.61
2016,7,19,11,15,595.0,272.5,3.0,35.0,833.5,873.58,620.03
2016,7,19,11,30,870.0,118.0,3.1,35.0,947.0,963.44,678.29
2016,7,19,11,45,871.5,119.5,3.25,35.5,960.0,955.94,672.04
2016,7,19,12,0,873.0,121.0,3.4,36.0,973.0,944.85,664.35
2016,7,19,12,15,874.0,121.5,3.45,36.0,979.0,928.89,654.39
2016,7,19,12,30,875.0,122.0,3.5,36.0,985.0,909.66,642.42
2016,7,19,12,45,873.0,123.0,3.6,36.5,982.5,885.12,626.05
2016,7,19,13,0,871.0,124.0,3.7,37.0,980.0,857.76,607.87
2016,7,19,13,15,668.5,267.5,3.8,37.0,920.5,798.29,567.42
2016,7,19,13,30,466.0,411.0,3.9,37.0,861.0,735.06,520.66
2016,7,19,13,45,462.5,399.0,4.0,37.0,838.5,697.42,496.05
2016,7,19,14,0,459.0,387.0,4.1,37.0,816.0,659.0,470.33
2016,7,19,14,15,391.0,399.0,4.15,36.5,757.5,598.56,428.96
2016,7,19,14,30,323.0,411.0,4.2,36.0,699.0,542.0,389.78
2016,7,19,14,45,360.5,378.5,4.3,36.0,689.0,515.25,371.23
2016,7,19,15,0,398.0,346.0,4.4,36.0,679.0,481.0,346.54
2016,7,19,15,15,321.0,351.0,4.4,36.0,611.0,426.25,306.51
2016,7,19,15,30,244.0,356.0,4.4,36.0,543.0,375.26,269.47
2016,7,19,15,45,263.0,329.0,4.45,36.0,520.0,342.1,244.1
2016,7,19,16,0,282.0,302.0,4.5,36.0,497.0,306.94,216.58
2016,7,19,16,15,377.0,253.0,4.5,35.5,492.5,271.55,186.21
2016,7,19,16,30,472.0,204.0,4.5,35.0,488.0,218.17,141.9
2016,7,19,16,45,459.0,186.5,4.5,34.5,442.5,171.08,109.08
2016,7,19,17,0,446.0,169.0,4.5,34.0,397.0,125.74,84.15
2016,7,19,17,15,391.0,157.5,4.4,33.5,340.5,104.98,80.62
2016,7,19,17,30,336.0,146.0,4.3,33.0,284.0,105.51,81.53
2016,7,19,17,45,308.0,127.5,4.25,33.0,239.5,93.84,72.19
2016,7,19,18,0,280.0,109.0,4.2,33.0,195.0,81.65,62.26
2016,7,19,18,15,242.0,90.0,3.95,32.5,154.0,68.59,51.48
2016,7,19,18,30,204.0,71.0,3.7,32.0,113.0,55.04,40.03
2016,7,19,18,45,146.0,52.0,3.5,31.5,77.5,40.97,27.9
2016,7,19,19,0,88.0,33.0,3.3,31.0,42.0,26.5,14.7
2016,7,19,19,15,44.0,16.5,3.15,30.5,21.0,13.55,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,8.5,0.45,25.5,9.0,10.72,0.0
2016,7,20,6,0,29.0,17.0,0.5,26.0,18.0,26.65,0.0
2016,7,20,6,15,120.5,36.5,0.55,26.0,53.0,88.89,58.55
2016,7,20,6,30,212.0,56.0,0.6,26.0,88.0,158.38,116.79
2016,7,20,6,45,302.0,68.5,0.7,26.5,134.5,223.01,169.83
2016,7,20,7,0,392.0,81.0,0.8,27.0,181.0,297.42,229.68
2016,7,20,7,15,449.5,90.5,0.85,27.5,232.5,359.8,278.72
2016,7,20,7,30,507.0,100.0,0.9,28.0,284.0,432.43,333.54
2016,7,20,7,45,562.5,103.5,1.0,28.5,338.5,497.43,381.31
2016,7,20,8,0,618.0,107.0,1.1,29.0,393.0,565.67,429.92
2016,7,20,8,15,447.0,168.5,1.2,29.5,389.0,528.44,399.35
2016,7,20,8,30,276.0,230.0,1.3,30.0,385.0,467.63,351.84
2016,7,20,8,45,163.0,249.0,1.4,30.5,342.5,392.12,294.48
2016,7,20,9,0,50.0,268.0,1.5,31.0,300.0,307.34,228.97
2016,7,20,9,15,410.0,197.5,1.65,31.5,495.0,587.9,438.03
2016,7,20,9,30,770.0,127.0,1.8,32.0,690.0,847.05,611.84
2016,7,20,9,45,434.0,252.0,1.95,33.0,573.0,685.66,496.59
2016,7,20,10,0,98.0,377.0,2.1,34.0,456.0,462.99,334.54
2016,7,20,10,15,459.5,255.0,2.2,34.0,649.5,724.1,523.35
2016,7,20,10,30,821.0,133.0,2.3,34.0,843.0,937.92,662.95
2016,7,20,10,45,830.0,133.0,2.45,34.5,872.0,950.18,667.72
2016,7,20,11,0,839.0,133.0,2.6,35.0,901.0,959.06,672.28
2016,7,20,11,15,844.0,134.5,2.7,35.0,922.5,962.0,674.2
2016,7,20,11,30,849.0,136.0,2.8,35.0,944.0,961.35,674.01
2016,7,20,11,45,594.5,295.0,2.9,35.5,865.0,877.65,617.59
2016,7,20,12,0,340.0,454.0,3.0,36.0,786.0,767.0,538.3
2016,7,20,12,15,587.5,304.0,3.05,36.0,881.5,850.33,600.19
2016,7,20,12,30,835.0,154.0,3.1,36.0,977.0,902.46,636.02
2016,7,20,12,45,834.0,154.0,3.2,36.5,974.5,878.45,619.6
2016,7,20,13,0,833.0,154.0,3.3,37.0,972.0,851.78,602.03
2016,7,20,13,15,830.5,153.5,3.35,37.0,962.0,820.85,582.64
2016,7,20,13,30,828.0,153.0,3.4,37.0,952.0,787.43,561.53
2016,7,20,13,45,821.5,153.5,3.5,37.0,933.5,753.86,540.07
2016,7,20,14,0,815.0,154.0,3.6,37.0,915.0,712.69,512.06
2016,7,20,14,15,808.5,152.0,3.65,37.0,890.0,667.62,480.68
2016,7,20,14,30,802.0,150.0,3.7,37.0,865.0,621.01,447.48
2016,7,20,14,45,763.0,166.5,3.75,37.0,826.0,570.06,410.07
2016,7,20,15,0,724.0,183.0,3.8,37.0,787.0,518.22,371.33
2016,7,20,15,15,575.0,240.5,3.8,36.5,706.0,452.83,323.27
2016,7,20,15,30,426.0,298.0,3.8,36.0,625.0,400.8,285.27
2016,7,20,15,45,436.5,275.0,3.85,36.0,592.5,357.33,251.43
2016,7,20,16,0,447.0,252.0,3.9,36.0,560.0,312.5,215.83
2016,7,20,16,15,424.0,239.0,3.9,35.5,513.5,266.1,180.31
2016,7,20,16,30,401.0,226.0,3.9,35.0,467.0,222.34,147.76
2016,7,20,16,45,289.5,221.0,3.9,35.0,387.0,184.71,125.47
2016,7,20,17,0,178.0,216.0,3.9,35.0,307.0,161.45,116.0
2016,7,20,17,15,357.5,161.5,3.8,34.5,317.0,114.74,88.11
2016,7,20,17,30,537.0,107.0,3.7,34.0,327.0,73.97,55.41
2016,7,20,17,45,478.0,102.5,3.6,34.0,276.5,72.71,54.57
2016,7,20,18,0,419.0,98.0,3.5,34.0,226.0,70.87,53.12
2016,7,20,18,15,351.0,85.0,3.3,33.5,177.5,62.68,46.38
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,54.14,39.09
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,42.54,29.01
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,28.74,16.2
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,14.69,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,8.5,1.7,24.5,10.5,7.73,0.0
2016,7,21,6,0,94.0,17.0,2.0,25.0,21.0,50.22,0.0
2016,7,21,6,15,213.5,31.0,2.05,25.5,58.0,118.43,78.27
2016,7,21,6,30,333.0,45.0,2.1,26.0,95.0,193.36,142.9
2016,7,21,6,45,425.0,53.0,2.15,27.0,144.0,262.32,200.52
2016,7,21,7,0,517.0,61.0,2.2,28.0,193.0,340.52,263.97
2016,7,21,7,15,569.0,67.5,2.1,28.5,245.5,404.05,314.57
2016,7,21,7,30,621.0,74.0,2.0,29.0,298.0,471.58,366.04
2016,7,21,7,45,660.5,78.5,1.9,30.0,352.0,532.23,409.47
2016,7,21,8,0,700.0,83.0,1.8,31.0,406.0,592.66,450.77
