Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,15,726.0,87.5,1.6,31.5,458.5,646.74,485.33
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,700.59,517.48
2016,7,21,8,45,770.5,95.5,1.2,32.5,561.0,746.65,542.98
2016,7,21,9,0,789.0,99.0,1.0,33.0,611.0,791.24,566.35
2016,7,21,9,15,804.0,102.0,1.05,33.5,657.0,830.44,588.68
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,859.41,604.38
2016,7,21,9,45,828.5,108.5,1.2,35.0,743.5,889.01,619.9
2016,7,21,10,0,838.0,112.0,1.3,36.0,784.0,915.67,633.43
2016,7,21,10,15,847.0,113.5,1.4,36.0,819.5,936.62,646.1
2016,7,21,10,30,856.0,115.0,1.5,36.0,855.0,954.31,656.9
2016,7,21,10,45,860.0,118.0,1.6,36.5,883.0,965.25,662.34
2016,7,21,11,0,864.0,121.0,1.7,37.0,911.0,972.56,665.71
2016,7,21,11,15,868.5,122.5,1.8,37.0,932.5,975.2,667.77
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,974.16,667.71
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.0,967.04,663.21
2016,7,21,12,0,881.0,123.0,2.2,38.0,982.0,956.31,656.55
2016,7,21,12,15,882.5,123.5,2.3,38.0,988.0,940.64,647.78
2016,7,21,12,30,884.0,124.0,2.4,38.0,994.0,921.63,636.95
2016,7,21,12,45,886.0,121.5,2.5,38.5,992.5,897.24,621.45
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,869.82,604.04
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,837.85,584.61
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,803.13,563.31
2016,7,21,13,45,883.5,115.0,2.8,39.0,953.5,764.76,539.74
2016,7,21,14,0,883.0,112.0,2.9,39.0,936.0,723.78,513.66
2016,7,21,14,15,877.5,111.0,2.95,39.0,911.0,678.68,482.78
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,631.69,449.79
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,581.36,413.58
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,529.73,375.34
2016,7,21,15,15,848.0,104.0,3.1,38.5,782.5,475.65,334.78
2016,7,21,15,30,838.0,102.0,3.1,38.0,744.0,421.06,292.44
2016,7,21,15,45,825.5,99.5,3.15,38.0,700.5,364.94,247.25
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,309.08,201.44
2016,7,21,16,15,796.0,94.0,3.2,37.5,608.5,245.59,150.59
2016,7,21,16,30,779.0,91.0,3.2,37.0,560.0,189.64,106.94
2016,7,21,16,45,757.0,87.5,3.25,37.0,508.5,134.44,69.01
2016,7,21,17,0,735.0,84.0,3.3,37.0,457.0,81.71,44.1
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.0,58.06,41.74
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,51.31,36.5
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,49.3,34.96
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,47.2,33.29
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,42.93,29.86
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,38.5,26.1
2016,7,21,18,45,361.0,39.5,2.15,33.0,97.5,31.17,19.72
2016,7,21,19,0,261.0,29.0,1.9,32.0,53.0,23.56,12.15
2016,7,21,19,15,130.5,14.5,2.1,31.5,26.5,13.19,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.0,8.0,1.7,25.5,10.5,7.28,0.0
2016,7,22,6,0,120.0,16.0,2.0,26.0,21.0,55.64,0.0
2016,7,22,6,15,243.5,28.5,2.0,26.5,58.0,127.19,83.1
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,202.33,148.63
2016,7,22,6,45,450.0,49.0,2.0,27.5,144.0,268.99,204.93
2016,7,22,7,0,533.0,57.0,2.0,28.0,193.0,344.07,266.39
2016,7,22,7,15,584.5,63.5,1.9,29.0,245.5,408.12,316.69
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,476.16,367.52
2016,7,22,7,45,672.5,74.5,1.7,31.0,351.5,535.62,409.65
2016,7,22,8,0,709.0,79.0,1.6,32.0,405.0,594.84,449.65
2016,7,22,8,15,735.0,83.0,1.65,32.5,457.5,648.76,485.12
2016,7,22,8,30,761.0,87.0,1.7,33.0,510.0,702.44,518.99
2016,7,22,8,45,780.5,90.0,1.75,33.5,560.0,749.1,547.4
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,794.35,574.4
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.0,825.58,591.89
2016,7,22,9,30,829.0,98.0,1.9,35.0,702.0,861.58,612.4
2016,7,22,9,45,840.5,100.0,1.95,35.5,743.5,891.77,628.97
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,919.08,643.68
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.0,940.46,654.66
2016,7,22,10,30,869.0,106.0,2.1,37.0,855.0,958.5,663.65
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.0,970.11,668.78
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,978.11,671.84
2016,7,22,11,15,885.0,110.0,2.25,38.0,934.5,979.96,672.7
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,978.09,671.47
2016,7,22,11,45,886.5,115.5,2.35,38.5,968.5,969.59,664.94
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,957.4,656.32
2016,7,22,12,15,885.0,120.5,2.45,39.0,987.0,941.26,646.76
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,921.78,635.21
2016,7,22,12,45,885.0,121.0,2.55,39.5,991.0,896.91,619.03
2016,7,22,13,0,884.0,121.0,2.6,40.0,989.0,869.11,601.08
2016,7,22,13,15,882.0,120.5,2.65,40.0,978.5,837.2,581.76
2016,7,22,13,30,880.0,120.0,2.7,40.0,968.0,802.55,560.6
2016,7,22,13,45,876.0,119.5,2.75,40.0,950.0,763.77,536.59
2016,7,22,14,0,872.0,119.0,2.8,40.0,932.0,722.64,510.15
2016,7,22,14,15,866.5,118.0,2.8,40.0,907.0,677.92,479.51
2016,7,22,14,30,861.0,117.0,2.8,40.0,882.0,631.33,446.87
2016,7,22,14,45,846.5,119.5,2.85,40.0,848.0,580.83,410.78
2016,7,22,15,0,832.0,122.0,2.9,40.0,814.0,529.73,373.21
2016,7,22,15,15,821.0,119.5,2.9,39.5,775.5,476.0,333.32
2016,7,22,15,30,810.0,117.0,2.9,39.0,737.0,417.63,288.85
2016,7,22,15,45,795.0,115.0,2.95,39.0,693.0,361.68,244.29
2016,7,22,16,0,780.0,113.0,3.0,39.0,649.0,306.41,199.44
2016,7,22,16,15,761.5,109.5,3.0,38.5,600.5,250.13,154.39
2016,7,22,16,30,743.0,106.0,3.0,38.0,552.0,195.48,112.21
2016,7,22,16,45,716.5,102.5,3.05,38.0,500.0,141.91,75.84
2016,7,22,17,0,690.0,99.0,3.1,38.0,448.0,84.94,47.21
2016,7,22,17,15,657.0,93.5,3.05,37.5,395.0,62.06,44.78
2016,7,22,17,30,624.0,88.0,3.0,37.0,342.0,60.37,43.69
2016,7,22,17,45,575.0,82.0,2.95,36.5,289.0,58.07,42.04
2016,7,22,18,0,526.0,76.0,2.9,36.0,236.0,55.68,40.23
2016,7,22,18,15,461.0,66.5,2.65,35.0,185.5,50.19,35.81
2016,7,22,18,30,396.0,57.0,2.4,34.0,135.0,44.44,30.96
2016,7,22,18,45,297.0,44.0,2.2,33.5,92.0,33.88,21.83
2016,7,22,19,0,198.0,31.0,2.0,33.0,49.0,24.22,12.43
2016,7,22,19,15,99.0,15.5,2.3,32.5,24.5,14.1,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,34.83,0.0
2016,7,23,6,15,194.5,30.0,2.25,26.5,54.0,111.7,72.18
2016,7,23,6,30,308.0,45.0,2.3,27.0,90.0,182.25,133.91
2016,7,23,6,45,395.0,55.0,2.4,27.5,138.0,251.87,192.28
2016,7,23,7,0,482.0,65.0,2.5,28.0,186.0,328.44,255.07
2016,7,23,7,15,535.5,72.5,2.45,28.5,238.0,392.36,306.29
2016,7,23,7,30,589.0,80.0,2.4,29.0,290.0,460.47,358.69
2016,7,23,7,45,631.5,84.5,2.35,30.0,344.0,521.74,403.23
2016,7,23,8,0,674.0,89.0,2.3,31.0,398.0,585.16,447.43
2016,7,23,8,15,701.0,93.5,2.25,31.5,450.5,638.94,483.64
2016,7,23,8,30,728.0,98.0,2.2,32.0,503.0,690.23,516.02
2016,7,23,8,45,533.0,181.5,2.2,32.5,493.0,647.39,481.25
2016,7,23,9,0,338.0,265.0,2.2,33.0,483.0,575.72,425.3
2016,7,23,9,15,571.0,187.5,2.15,33.5,589.0,726.31,531.76
2016,7,23,9,30,804.0,110.0,2.1,34.0,695.0,861.36,617.51
2016,7,23,9,45,816.5,112.0,2.1,34.5,736.5,883.5,627.74
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,911.19,642.46
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,932.56,653.55
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,950.69,662.68
2016,7,23,10,45,854.5,119.0,2.25,36.5,877.0,962.94,668.25
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,971.67,671.78
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,973.85,672.84
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,972.38,671.81
2016,7,23,11,45,873.5,122.5,2.5,37.5,963.0,964.82,666.24
2016,7,23,12,0,876.0,123.0,2.6,38.0,977.0,953.67,658.57
2016,7,23,12,15,877.0,123.5,2.65,38.0,982.5,937.61,648.92
2016,7,23,12,30,878.0,124.0,2.7,38.0,988.0,918.22,637.28
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.0,893.93,621.63
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,866.7,604.13
2016,7,23,13,15,875.0,123.5,2.95,39.0,973.5,834.93,584.64
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,800.45,563.31
2016,7,23,13,45,868.0,122.5,3.05,39.5,945.0,761.11,537.52
2016,7,23,14,0,863.0,122.0,3.1,40.0,927.0,719.53,509.39
2016,7,23,14,15,857.5,120.5,3.1,40.0,901.5,674.7,478.55
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,628.05,445.72
2016,7,23,14,45,837.0,121.5,3.15,40.0,842.0,577.63,409.51
2016,7,23,15,0,822.0,124.0,3.2,40.0,808.0,526.68,371.9
2016,7,23,15,15,811.5,121.5,3.25,39.5,769.5,473.63,332.45
2016,7,23,15,30,801.0,119.0,3.3,39.0,731.0,416.01,288.44
2016,7,23,15,45,785.0,117.0,3.35,39.0,687.0,360.15,243.85
2016,7,23,16,0,769.0,115.0,3.4,39.0,643.0,305.1,199.11
2016,7,23,16,15,750.5,111.5,3.45,38.5,595.0,249.4,154.46
2016,7,23,16,30,732.0,108.0,3.5,38.0,547.0,195.34,112.68
2016,7,23,16,45,443.5,162.0,3.55,38.0,420.5,153.13,94.53
2016,7,23,17,0,155.0,216.0,3.6,38.0,294.0,160.48,114.28
2016,7,23,17,15,383.0,153.0,3.65,37.5,316.0,102.19,76.97
2016,7,23,17,30,611.0,90.0,3.7,37.0,338.0,61.83,44.86
2016,7,23,17,45,563.0,83.0,3.75,36.5,285.0,58.84,42.68
2016,7,23,18,0,515.0,76.0,3.8,36.0,232.0,55.7,40.25
2016,7,23,18,15,449.0,66.5,3.75,35.5,182.0,50.22,35.75
2016,7,23,18,30,383.0,57.0,3.7,35.0,132.0,44.49,30.83
2016,7,23,18,45,287.0,43.5,3.7,34.5,89.5,33.49,21.38
2016,7,23,19,0,191.0,30.0,3.7,34.0,47.0,23.44,11.61
2016,7,23,19,15,95.5,15.0,3.8,33.5,23.5,13.64,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,59.0,15.0,2.7,26.0,17.0,29.09,0.0
2016,7,24,6,15,170.5,31.0,2.75,26.5,52.0,105.76,67.67
2016,7,24,6,30,282.0,47.0,2.8,27.0,87.0,175.24,128.81
2016,7,24,6,45,373.5,57.0,2.85,27.5,135.0,241.64,184.67
2016,7,24,7,0,465.0,67.0,2.9,28.0,183.0,322.59,250.96
2016,7,24,7,15,520.0,75.0,2.85,28.5,235.0,387.13,302.86
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,456.04,356.16
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,519.54,402.87
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,585.79,449.73
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.0,639.99,486.57
2016,7,24,8,30,729.0,98.0,2.7,32.0,501.0,691.72,519.61
2016,7,24,8,45,754.0,99.5,2.65,32.5,552.0,740.12,549.53
2016,7,24,9,0,779.0,101.0,2.6,33.0,603.0,787.52,578.09
2016,7,24,9,15,794.5,104.0,2.5,33.5,649.0,827.0,600.45
2016,7,24,9,30,810.0,107.0,2.4,34.0,695.0,864.29,620.95
2016,7,24,9,45,823.0,108.5,2.35,35.0,736.5,886.67,630.62
2016,7,24,10,0,836.0,110.0,2.3,36.0,778.0,914.5,643.7
2016,7,24,10,15,845.0,111.5,2.3,36.0,813.5,935.54,655.45
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,953.31,665.26
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,965.23,670.15
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,973.59,672.97
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,975.84,672.18
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,974.41,669.32
2016,7,24,11,45,874.5,121.5,2.35,38.5,961.5,965.89,662.76
2016,7,24,12,0,873.0,125.0,2.4,39.0,974.0,953.73,654.15
2016,7,24,12,15,874.0,125.5,2.4,39.0,980.0,937.68,644.21
2016,7,24,12,30,875.0,126.0,2.4,39.0,986.0,918.31,632.32
2016,7,24,12,45,873.0,126.5,2.45,39.5,983.5,893.14,615.99
2016,7,24,13,0,871.0,127.0,2.5,40.0,981.0,865.11,597.94
2016,7,24,13,15,868.5,126.5,2.55,40.0,970.5,833.05,578.56
2016,7,24,13,30,866.0,126.0,2.6,40.0,960.0,798.33,557.38
2016,7,24,13,45,861.0,126.0,2.7,40.0,941.5,759.59,533.69
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,718.62,507.42
2016,7,24,14,15,850.0,124.5,2.8,40.0,897.5,673.69,476.66
2016,7,24,14,30,844.0,123.0,2.8,40.0,872.0,626.99,443.97
2016,7,24,14,45,822.0,129.5,2.85,40.0,836.5,576.07,407.55
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,523.46,369.02
2016,7,24,15,15,524.5,244.5,2.95,39.5,672.5,435.66,306.49
2016,7,24,15,30,249.0,353.0,3.0,39.0,544.0,376.44,265.66
2016,7,24,15,45,493.0,241.0,3.05,39.0,589.0,352.64,243.52
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,307.34,201.41
2016,7,24,16,15,717.0,125.0,3.2,38.5,586.0,247.13,153.87
2016,7,24,16,30,697.0,121.0,3.3,38.0,538.0,193.75,112.86
2016,7,24,16,45,663.0,118.5,3.4,38.0,486.0,142.17,78.1
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,94.65,55.89
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,73.24,53.8
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,71.39,52.64
2016,7,24,17,45,498.5,96.5,3.55,36.5,275.5,69.27,51.18
2016,7,24,18,0,439.0,90.0,3.6,36.0,222.0,65.4,48.19
2016,7,24,18,15,372.5,77.5,3.6,35.5,173.5,57.4,41.62
2016,7,24,18,30,306.0,65.0,3.6,35.0,125.0,49.06,34.54
2016,7,24,18,45,210.5,48.5,3.6,35.0,83.5,37.21,24.27
2016,7,24,19,0,115.0,32.0,3.6,35.0,42.0,25.72,13.0
2016,7,24,19,15,57.5,16.0,3.7,34.5,21.0,14.55,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.3,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.3,27.0,7.0,6.37,0.0
2016,7,25,6,15,11.5,28.0,1.35,27.0,30.0,32.47,17.49
2016,7,25,6,30,23.0,49.0,1.4,27.0,53.0,59.72,41.52
2016,7,25,6,45,48.0,73.5,1.45,27.5,85.0,97.64,72.72
2016,7,25,7,0,73.0,98.0,1.5,28.0,117.0,137.58,105.35
2016,7,25,7,15,105.0,118.5,1.5,28.0,152.5,187.27,145.41
2016,7,25,7,30,137.0,139.0,1.5,28.0,188.0,232.4,181.18
2016,7,25,7,45,295.5,146.5,1.55,28.5,274.5,357.9,278.78
2016,7,25,8,0,454.0,154.0,1.6,29.0,361.0,500.95,384.92
2016,7,25,8,15,487.0,164.0,1.55,29.0,411.5,555.58,422.77
2016,7,25,8,30,520.0,174.0,1.5,29.0,462.0,611.32,460.91
2016,7,25,8,45,558.0,176.5,1.5,29.5,512.5,663.57,495.26
2016,7,25,9,0,596.0,179.0,1.5,30.0,563.0,723.2,533.53
2016,7,25,9,15,616.0,185.0,1.4,30.5,608.0,764.65,557.57
2016,7,25,9,30,636.0,191.0,1.3,31.0,653.0,804.59,580.03
2016,7,25,9,45,666.5,187.5,1.2,31.5,696.5,842.46,600.15
2016,7,25,10,0,697.0,184.0,1.1,32.0,740.0,878.57,618.62
2016,7,25,10,15,708.5,187.5,1.0,32.5,775.5,901.88,628.71
2016,7,25,10,30,720.0,191.0,0.9,33.0,811.0,922.33,636.96
2016,7,25,10,45,741.0,185.5,0.85,34.0,842.5,932.59,638.51
2016,7,25,11,0,762.0,180.0,0.8,35.0,874.0,947.23,642.8
2016,7,25,11,15,768.0,181.5,0.9,35.5,895.5,950.78,644.53
2016,7,25,11,30,774.0,183.0,1.0,36.0,917.0,950.87,644.39
2016,7,25,11,45,793.0,173.5,1.15,36.5,935.0,949.39,644.17
2016,7,25,12,0,812.0,164.0,1.3,37.0,953.0,944.24,641.68
2016,7,25,12,15,813.5,164.5,1.45,37.0,959.0,928.61,634.16
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,909.72,624.58
2016,7,25,12,45,817.5,162.5,1.8,37.5,964.0,885.85,610.99
2016,7,25,13,0,820.0,160.0,2.0,38.0,963.0,859.03,595.29
2016,7,25,13,15,817.5,159.5,2.15,38.0,953.0,827.01,576.84
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,792.49,556.5
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,754.01,531.77
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,713.42,504.27
2016,7,25,14,15,541.5,290.0,2.75,39.0,788.0,611.37,432.23
2016,7,25,14,30,276.0,423.0,2.9,39.0,668.0,525.51,370.67
2016,7,25,14,45,512.0,294.0,3.05,39.0,727.0,534.18,379.09
2016,7,25,15,0,748.0,165.0,3.2,39.0,786.0,521.13,369.65
2016,7,25,15,15,543.5,248.0,3.35,38.5,688.0,447.41,316.49
2016,7,25,15,30,339.0,331.0,3.5,38.0,590.0,396.57,280.61
2016,7,25,15,45,485.5,257.0,3.65,37.5,602.5,362.19,252.48
2016,7,25,16,0,632.0,183.0,3.8,37.0,615.0,314.2,211.3
2016,7,25,16,15,434.5,221.0,3.85,36.5,507.5,256.43,172.18
2016,7,25,16,30,237.0,259.0,3.9,36.0,400.0,232.33,161.27
2016,7,25,16,45,170.5,236.0,3.95,35.5,332.5,190.29,133.96
2016,7,25,17,0,104.0,213.0,4.0,35.0,265.0,164.37,119.72
2016,7,25,17,15,94.0,189.5,3.95,34.5,232.0,143.69,111.46
2016,7,25,17,30,84.0,166.0,3.9,34.0,199.0,127.38,98.92
2016,7,25,17,45,69.0,141.5,3.85,33.5,166.0,110.05,85.28
2016,7,25,18,0,54.0,117.0,3.8,33.0,133.0,92.33,71.02
2016,7,25,18,15,38.5,92.5,3.55,32.5,103.0,74.23,56.08
2016,7,25,18,30,23.0,68.0,3.3,32.0,73.0,55.73,40.5
2016,7,25,18,45,11.5,45.0,3.1,31.5,47.5,38.39,25.62
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,19.4,8.47
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,10.01,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,8.85,0.0
2016,7,26,6,15,53.0,32.0,2.1,25.0,39.0,57.28,34.28
2016,7,26,6,30,100.0,56.0,2.1,25.0,70.0,104.92,76.69
2016,7,26,6,45,168.0,77.5,2.15,25.5,114.0,169.61,130.15
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,235.21,184.01
2016,7,26,7,15,195.5,118.5,2.15,26.0,175.0,246.14,193.8
2016,7,26,7,30,155.0,138.0,2.1,26.0,192.0,242.3,190.94
2016,7,26,7,45,192.0,160.5,2.05,26.5,239.5,296.75,233.36
2016,7,26,8,0,229.0,183.0,2.0,27.0,287.0,365.94,285.45
2016,7,26,8,15,160.0,209.5,2.05,27.0,286.5,340.64,264.1
2016,7,26,8,30,91.0,236.0,2.1,27.0,286.0,307.87,237.05
2016,7,26,8,45,89.5,259.5,2.15,27.5,313.0,332.89,254.7
2016,7,26,9,0,88.0,283.0,2.2,28.0,340.0,357.41,271.47
2016,7,26,9,15,89.5,306.5,2.25,28.0,368.0,384.04,290.21
2016,7,26,9,30,91.0,330.0,2.3,28.0,396.0,410.27,308.5
2016,7,26,9,45,196.5,346.0,2.4,28.5,499.5,539.4,402.65
2016,7,26,10,0,302.0,362.0,2.5,29.0,603.0,672.26,495.21
2016,7,26,10,15,324.0,374.0,2.55,29.0,643.0,707.67,518.14
2016,7,26,10,30,346.0,386.0,2.6,29.0,683.0,742.0,540.84
2016,7,26,10,45,534.5,294.5,2.7,29.5,771.5,846.02,614.09
2016,7,26,11,0,723.0,203.0,2.8,30.0,860.0,940.58,676.95
2016,7,26,11,15,553.0,309.5,2.8,30.0,819.5,873.45,628.5
2016,7,26,11,30,383.0,416.0,2.8,30.0,779.0,794.28,571.2
2016,7,26,11,45,436.5,372.5,2.85,30.0,792.0,805.38,580.78
2016,7,26,12,0,490.0,329.0,2.9,30.0,805.0,803.7,581.46
2016,7,26,12,15,365.0,411.0,2.85,30.0,767.0,742.07,535.97
2016,7,26,12,30,240.0,493.0,2.8,30.0,729.0,684.21,493.02
2016,7,26,12,45,185.0,494.0,2.8,30.0,676.0,624.46,451.39
2016,7,26,13,0,130.0,495.0,2.8,30.0,623.0,566.75,410.66
2016,7,26,13,15,91.5,465.0,2.7,30.0,554.5,494.27,359.66
2016,7,26,13,30,53.0,435.0,2.6,30.0,486.0,429.79,313.66
2016,7,26,13,45,87.5,448.5,2.55,30.0,531.0,461.24,336.9
2016,7,26,14,0,122.0,462.0,2.5,30.0,576.0,488.69,356.56
2016,7,26,14,15,62.5,305.5,2.45,30.0,364.0,308.17,227.25
2016,7,26,14,30,3.0,149.0,2.4,30.0,152.0,133.65,97.33
2016,7,26,14,45,4.5,166.5,2.4,30.0,170.5,149.28,109.63
2016,7,26,15,0,6.0,184.0,2.4,30.0,189.0,164.47,121.27
2016,7,26,15,15,3.0,139.0,2.35,30.0,141.5,123.86,90.53
2016,7,26,15,30,0.0,94.0,2.3,30.0,94.0,83.46,59.66
2016,7,26,15,45,0.5,127.0,2.3,30.0,128.0,111.95,81.9
2016,7,26,16,0,1.0,160.0,2.3,30.0,162.0,139.31,103.14
2016,7,26,16,15,1.0,161.0,2.25,29.5,162.5,139.27,103.58
2016,7,26,16,30,1.0,162.0,2.2,29.0,163.0,138.93,103.86
2016,7,26,16,45,5.5,164.5,2.15,29.0,167.5,139.69,104.64
2016,7,26,17,0,10.0,167.0,2.1,29.0,172.0,139.05,104.54
2016,7,26,17,15,6.0,148.0,1.95,28.5,151.0,123.11,97.13
2016,7,26,17,30,2.0,129.0,1.8,28.0,130.0,107.89,85.08
2016,7,26,17,45,1.0,108.5,1.65,28.0,109.0,91.46,71.63
2016,7,26,18,0,0.0,88.0,1.5,28.0,88.0,74.86,57.81
2016,7,26,18,15,0.0,68.5,1.35,27.5,68.5,58.86,44.33
2016,7,26,18,30,0.0,49.0,1.2,27.0,49.0,42.68,30.43
2016,7,26,18,45,0.0,32.5,1.05,27.0,32.5,28.67,18.13
2016,7,26,19,0,0.0,16.0,0.9,27.0,16.0,14.08,4.62
2016,7,26,19,15,0.0,8.0,0.9,26.5,8.0,7.28,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.44,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.88,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.75,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.63,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.51,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.39,0.0
2016,7,27,7,45,0.0,6.5,2.25,26.5,6.5,5.72,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,7.04,0.09
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,8.37,1.14
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,9.7,2.18
2016,7,27,8,45,0.0,22.0,2.6,28.5,22.0,19.42,9.94
2016,7,27,9,0,0.0,33.0,2.7,29.0,33.0,29.17,17.63
2016,7,27,9,15,0.0,58.0,2.75,29.0,58.0,51.37,35.12
2016,7,27,9,30,0.0,83.0,2.8,29.0,83.0,73.65,52.49
2016,7,27,9,45,0.0,99.0,2.85,29.5,99.0,88.07,63.44
2016,7,27,10,0,0.0,115.0,2.9,30.0,115.0,102.71,74.45
2016,7,27,10,15,4.5,161.5,2.95,30.0,165.5,149.8,110.51
2016,7,27,10,30,9.0,208.0,3.0,30.0,216.0,197.35,146.36
2016,7,27,10,45,168.0,317.5,3.1,30.5,470.5,483.47,359.91
2016,7,27,11,0,327.0,427.0,3.2,31.0,725.0,762.32,551.97
2016,7,27,11,15,536.0,314.5,3.25,31.0,815.5,862.72,622.75
2016,7,27,11,30,745.0,202.0,3.3,31.0,906.0,942.98,677.92
2016,7,27,11,45,524.5,335.0,3.4,31.5,835.0,855.23,614.41
2016,7,27,12,0,304.0,468.0,3.5,32.0,764.0,751.43,538.37
2016,7,27,12,15,350.5,448.5,3.5,32.0,792.0,764.9,549.08
2016,7,27,12,30,397.0,429.0,3.5,32.0,820.0,775.36,557.01
2016,7,27,12,45,544.5,340.0,3.55,32.0,874.0,814.64,587.19
2016,7,27,13,0,692.0,251.0,3.6,32.0,928.0,838.17,606.45
2016,7,27,13,15,689.0,250.0,3.65,32.0,918.0,807.2,585.51
2016,7,27,13,30,686.0,249.0,3.7,32.0,908.0,774.19,563.27
2016,7,27,13,45,688.5,241.5,3.75,32.5,892.0,737.86,537.54
2016,7,27,14,0,691.0,234.0,3.8,33.0,876.0,699.45,510.01
2016,7,27,14,15,545.5,303.5,3.8,33.0,801.5,626.35,456.52
2016,7,27,14,30,400.0,373.0,3.8,33.0,727.0,560.63,408.08
2016,7,27,14,45,449.5,339.5,3.8,33.0,723.0,535.73,390.42
2016,7,27,15,0,499.0,306.0,3.8,33.0,719.0,505.36,367.77
2016,7,27,15,15,511.0,282.5,3.8,32.5,688.0,459.84,333.99
2016,7,27,15,30,523.0,259.0,3.8,32.0,657.0,412.57,297.77
2016,7,27,15,45,530.0,237.0,3.85,32.0,619.0,362.99,258.23
2016,7,27,16,0,537.0,215.0,3.9,32.0,581.0,312.36,217.04
2016,7,27,16,15,304.5,234.0,3.85,32.0,438.5,243.23,170.24
2016,7,27,16,30,72.0,253.0,3.8,32.0,296.0,209.06,153.18
2016,7,27,16,45,36.0,175.5,3.75,32.0,197.0,144.72,106.18
2016,7,27,17,0,0.0,98.0,3.7,32.0,98.0,85.94,62.31
2016,7,27,17,15,0.0,85.5,3.4,31.5,85.5,75.33,57.0
2016,7,27,17,30,0.0,73.0,3.1,31.0,73.0,64.56,48.38
2016,7,27,17,45,0.0,61.0,2.8,30.5,61.0,53.89,39.71
2016,7,27,18,0,0.0,49.0,2.5,30.0,49.0,43.24,30.89
2016,7,27,18,15,0.0,38.0,2.3,29.0,38.0,33.49,22.72
2016,7,27,18,30,0.0,27.0,2.1,28.0,27.0,23.77,14.4
2016,7,27,18,45,0.0,17.5,1.9,27.5,17.5,15.38,7.08
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,7.02,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.64,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,7.28,0.0
2016,7,28,6,15,19.5,27.5,2.1,25.0,30.5,35.0,18.26
2016,7,28,6,30,39.0,47.0,2.2,25.0,53.0,64.03,44.97
2016,7,28,6,45,70.0,70.0,2.3,25.5,85.0,110.49,83.52
2016,7,28,7,0,101.0,93.0,2.4,26.0,117.0,153.82,119.43
2016,7,28,7,15,124.5,115.0,2.45,26.0,152.5,194.72,153.08
2016,7,28,7,30,148.0,137.0,2.5,26.0,188.0,237.69,187.68
2016,7,28,7,45,124.5,161.5,2.6,26.5,210.0,255.1,200.41
2016,7,28,8,0,101.0,186.0,2.7,27.0,232.0,258.4,201.73
2016,7,28,8,15,153.0,210.5,2.75,27.5,290.0,337.46,262.39
2016,7,28,8,30,205.0,235.0,2.8,28.0,348.0,408.88,315.58
2016,7,28,8,45,218.5,259.0,2.85,28.5,390.0,451.59,345.53
2016,7,28,9,0,232.0,283.0,2.9,29.0,432.0,494.33,375.03
2016,7,28,9,15,280.0,297.0,2.85,29.0,490.0,571.13,429.58
2016,7,28,9,30,328.0,311.0,2.8,29.0,548.0,634.99,473.85
2016,7,28,9,45,560.5,220.5,2.8,29.5,654.5,781.19,578.09
2016,7,28,10,0,793.0,130.0,2.8,30.0,761.0,908.86,661.07
2016,7,28,10,15,803.0,132.5,2.75,30.0,796.5,931.41,673.05
2016,7,28,10,30,813.0,135.0,2.7,30.0,832.0,950.77,683.85
2016,7,28,10,45,821.0,136.0,2.7,30.5,861.0,952.57,682.48
2016,7,28,11,0,829.0,137.0,2.7,31.0,890.0,961.5,685.95
2016,7,28,11,15,834.0,138.5,2.7,31.0,911.5,964.44,687.04
2016,7,28,11,30,839.0,140.0,2.7,31.0,933.0,963.8,686.03
2016,7,28,11,45,842.5,140.5,2.7,31.5,947.0,957.18,679.98
2016,7,28,12,0,846.0,141.0,2.7,32.0,961.0,947.03,671.89
2016,7,28,12,15,847.0,141.0,2.7,32.0,967.0,930.65,661.32
2016,7,28,12,30,848.0,141.0,2.7,32.0,973.0,911.07,648.83
2016,7,28,12,45,847.0,141.5,2.75,32.0,970.5,887.1,633.94
2016,7,28,13,0,846.0,142.0,2.8,32.0,968.0,860.3,617.2
2016,7,28,13,15,844.0,141.5,2.8,32.0,958.0,829.07,597.19
2016,7,28,13,30,842.0,141.0,2.8,32.0,948.0,795.23,575.41
2016,7,28,13,45,426.5,187.5,2.85,32.0,596.5,494.67,366.08
2016,7,28,14,0,11.0,234.0,2.9,32.0,245.0,214.63,156.51
2016,7,28,14,15,5.5,168.5,2.95,32.0,174.0,152.76,111.08
2016,7,28,14,30,0.0,103.0,3.0,32.0,103.0,91.48,64.82
2016,7,28,14,45,0.5,124.5,3.05,32.0,125.0,110.53,79.51
2016,7,28,15,0,1.0,146.0,3.1,32.0,147.0,129.27,93.88
2016,7,28,15,15,10.5,207.5,3.1,31.5,216.0,185.51,136.76
2016,7,28,15,30,20.0,269.0,3.1,31.0,285.0,238.1,176.46
2016,7,28,15,45,26.5,267.5,3.1,31.0,287.0,229.58,170.09
2016,7,28,16,0,33.0,266.0,3.1,31.0,289.0,225.14,166.81
2016,7,28,16,15,32.0,246.5,3.05,30.5,267.0,205.01,152.19
2016,7,28,16,30,31.0,227.0,3.0,30.0,245.0,185.18,137.77
2016,7,28,16,45,49.5,215.5,3.0,30.0,242.0,172.7,128.1
2016,7,28,17,0,68.0,204.0,3.0,30.0,239.0,157.45,117.47
2016,7,28,17,15,64.0,180.0,2.75,29.5,209.5,137.67,108.76
2016,7,28,17,30,60.0,156.0,2.5,29.0,180.0,120.99,95.62
2016,7,28,17,45,51.0,132.5,2.3,29.0,150.5,104.16,81.93
2016,7,28,18,0,42.0,109.0,2.1,29.0,121.0,86.96,67.68
2016,7,28,18,15,29.0,86.5,2.0,28.5,94.0,70.03,53.48
2016,7,28,18,30,16.0,64.0,1.9,28.0,67.0,52.76,38.67
2016,7,28,18,45,8.0,42.5,1.8,27.5,44.0,36.34,24.3
2016,7,28,19,0,0.0,21.0,1.7,27.0,21.0,18.51,7.27
2016,7,28,19,15,0.0,10.5,1.85,26.5,10.5,9.55,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,10.01,0.0
2016,7,29,6,15,104.5,29.5,1.45,25.0,43.5,76.04,44.05
2016,7,29,6,30,209.0,48.0,1.5,25.0,76.0,150.63,110.7
2016,7,29,6,45,292.5,62.0,1.55,25.5,121.5,214.28,164.21
2016,7,29,7,0,376.0,76.0,1.6,26.0,167.0,287.2,224.14
2016,7,29,7,15,436.0,86.5,1.75,26.0,218.0,351.68,276.77
2016,7,29,7,30,496.0,97.0,1.9,26.0,269.0,421.58,332.09
2016,7,29,7,45,540.5,104.0,2.1,26.5,322.0,488.53,382.86
2016,7,29,8,0,585.0,111.0,2.3,27.0,375.0,552.78,430.23
2016,7,29,8,15,616.5,117.5,2.3,27.0,427.0,608.92,470.46
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,665.55,510.02
2016,7,29,8,45,679.5,125.5,2.35,27.5,530.0,716.63,543.03
2016,7,29,9,0,711.0,127.0,2.4,28.0,581.0,767.34,575.17
2016,7,29,9,15,520.0,218.5,2.35,28.5,564.0,713.17,532.09
2016,7,29,9,30,329.0,310.0,2.3,29.0,547.0,635.52,471.29
2016,7,29,9,45,302.0,338.5,2.3,29.5,566.0,646.26,476.23
2016,7,29,10,0,275.0,367.0,2.3,30.0,585.0,654.12,478.55
2016,7,29,10,15,296.5,380.0,2.2,30.0,625.5,689.74,501.63
2016,7,29,10,30,318.0,393.0,2.1,30.0,666.0,724.34,523.48
2016,7,29,10,45,576.0,263.5,2.05,30.5,778.5,861.58,618.59
2016,7,29,11,0,834.0,134.0,2.0,31.0,891.0,964.53,682.13
2016,7,29,11,15,633.0,265.5,1.9,31.0,848.5,913.79,646.33
2016,7,29,11,30,432.0,397.0,1.8,31.0,806.0,836.07,589.57
2016,7,29,11,45,416.0,409.0,1.7,31.5,807.5,822.57,578.61
2016,7,29,12,0,400.0,421.0,1.6,32.0,809.0,799.1,560.97
2016,7,29,12,15,410.5,422.5,1.55,32.0,822.5,804.58,563.94
2016,7,29,12,30,421.0,424.0,1.5,32.0,836.0,799.73,560.24
2016,7,29,12,45,368.5,446.0,1.45,32.5,806.5,750.89,526.08
2016,7,29,13,0,316.0,468.0,1.4,33.0,777.0,708.15,496.06
2016,7,29,13,15,592.0,296.0,1.4,33.0,866.5,768.64,542.55
2016,7,29,13,30,868.0,124.0,1.4,33.0,956.0,802.21,567.43
2016,7,29,13,45,867.0,121.5,1.45,33.5,939.0,763.98,542.33
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,723.21,515.56
2016,7,29,14,15,860.5,117.5,1.55,34.0,896.5,677.85,485.05
2016,7,29,14,30,855.0,116.0,1.6,34.0,871.0,630.65,452.39
2016,7,29,14,45,818.5,132.0,1.7,34.0,832.0,578.34,415.14
2016,7,29,15,0,782.0,148.0,1.8,34.0,793.0,526.18,376.94
2016,7,29,15,15,770.0,145.0,1.9,34.0,754.5,472.61,336.69
2016,7,29,15,30,758.0,142.0,2.0,34.0,716.0,419.0,295.02
2016,7,29,15,45,746.5,136.0,2.1,34.0,672.5,363.35,250.63
2016,7,29,16,0,735.0,130.0,2.2,34.0,629.0,308.13,205.59
2016,7,29,16,15,715.0,126.0,2.2,33.5,581.0,247.64,157.12
2016,7,29,16,30,695.0,122.0,2.2,33.0,533.0,194.03,115.3
2016,7,29,16,45,670.0,116.0,2.25,33.0,481.5,140.59,78.36
2016,7,29,17,0,645.0,110.0,2.3,33.0,430.0,90.15,53.91
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.0,69.47,51.91
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,67.42,50.53
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,63.53,47.54
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,59.41,44.24
2016,7,29,18,15,406.0,69.0,1.45,30.0,169.5,51.48,37.67
2016,7,29,18,30,337.0,58.0,1.4,29.0,120.0,44.05,31.24
2016,7,29,18,45,236.5,42.5,1.4,28.5,79.0,32.78,21.24
2016,7,29,19,0,136.0,27.0,1.4,28.0,38.0,21.13,8.62
2016,7,29,19,15,68.0,13.5,1.55,27.5,19.0,12.28,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,19.76,0.0
2016,7,30,6,15,152.0,27.5,1.4,24.5,45.5,95.24,54.81
2016,7,30,6,30,267.0,44.0,1.6,25.0,79.0,168.14,123.4
2016,7,30,6,45,369.5,53.5,1.85,25.5,127.5,241.24,184.94
2016,7,30,7,0,472.0,63.0,2.1,26.0,176.0,324.11,253.28
2016,7,30,7,15,529.5,70.5,2.15,26.5,228.5,390.17,306.75
2016,7,30,7,30,587.0,78.0,2.2,27.0,281.0,460.88,361.77
2016,7,30,7,45,636.5,81.0,2.3,27.5,336.5,525.26,410.3
2016,7,30,8,0,686.0,84.0,2.4,28.0,392.0,592.42,459.23
2016,7,30,8,15,410.5,160.5,2.4,28.5,351.5,498.63,384.51
2016,7,30,8,30,135.0,237.0,2.4,29.0,311.0,357.64,273.31
2016,7,30,8,45,463.0,167.0,2.4,29.5,455.5,579.43,442.05
2016,7,30,9,0,791.0,97.0,2.4,30.0,600.0,798.61,593.02
2016,7,30,9,15,806.0,99.5,2.35,30.0,646.5,837.71,615.28
2016,7,30,9,30,821.0,102.0,2.3,30.0,693.0,866.4,631.87
2016,7,30,9,45,835.0,103.0,2.3,30.5,735.0,897.85,649.35
2016,7,30,10,0,849.0,104.0,2.3,31.0,777.0,926.55,664.87
2016,7,30,10,15,857.5,106.0,2.3,31.5,813.0,948.03,675.7
2016,7,30,10,30,866.0,108.0,2.3,32.0,849.0,966.16,684.47
2016,7,30,10,45,874.0,108.0,2.35,32.5,878.0,978.22,689.97
2016,7,30,11,0,882.0,108.0,2.4,33.0,907.0,986.69,693.38
2016,7,30,11,15,886.0,109.0,2.45,33.0,928.5,988.56,694.23
2016,7,30,11,30,890.0,110.0,2.5,33.0,950.0,986.67,692.91
2016,7,30,11,45,893.5,110.0,2.55,33.5,964.0,979.56,687.07
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,968.74,679.08
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.0,951.94,668.84
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,931.7,656.52
2016,7,30,12,45,897.0,111.0,2.8,34.5,987.5,906.38,640.04
2016,7,30,13,0,896.0,111.0,2.9,35.0,985.0,877.98,621.59
2016,7,30,13,15,894.0,110.5,2.95,35.0,974.5,845.34,601.29
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,809.88,579.03
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,769.88,553.6
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,727.55,526.16
2016,7,30,14,15,876.5,108.5,3.15,35.0,901.0,681.47,494.04
2016,7,30,14,30,871.0,107.0,3.2,35.0,875.0,633.5,459.77
2016,7,30,14,45,862.5,106.0,3.25,35.0,842.0,582.56,422.42
2016,7,30,15,0,854.0,105.0,3.3,35.0,809.0,530.45,383.11
2016,7,30,15,15,844.0,103.0,3.3,35.0,770.0,475.91,340.74
2016,7,30,15,30,834.0,101.0,3.3,35.0,731.0,420.86,296.72
2016,7,30,15,45,818.5,99.5,3.35,35.0,686.5,364.05,250.38
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,301.92,199.39
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.0,244.28,152.12
2016,7,30,16,30,767.0,92.0,3.4,34.0,544.0,188.17,107.83
2016,7,30,16,45,739.0,89.5,3.4,34.0,491.5,133.26,70.02
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,81.62,46.15
2016,7,30,17,15,678.5,82.0,3.2,33.5,385.5,54.81,39.69
2016,7,30,17,30,646.0,77.0,3.0,33.0,332.0,53.1,38.53
2016,7,30,17,45,595.5,71.5,2.8,32.5,278.5,50.79,36.8
2016,7,30,18,0,545.0,66.0,2.6,32.0,225.0,48.4,34.91
2016,7,30,18,15,475.5,58.0,2.5,31.0,174.5,43.81,31.1
2016,7,30,18,30,406.0,50.0,2.4,30.0,124.0,39.06,26.93
2016,7,30,18,45,296.0,37.5,2.35,29.5,81.5,29.97,18.79
2016,7,30,19,0,186.0,25.0,2.3,29.0,39.0,19.63,7.08
2016,7,30,19,15,93.0,12.5,2.45,28.5,19.5,11.37,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,17.55,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,92.45,51.41
