Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,0,607.0,101.0,3.0,30.0,363.0,566.91,438.96
2016,8,10,8,15,639.5,107.0,2.95,30.5,416.5,624.83,479.2
2016,8,10,8,30,672.0,113.0,2.9,31.0,470.0,683.28,517.66
2016,8,10,8,45,704.0,114.0,2.9,31.5,522.0,735.56,550.82
2016,8,10,9,0,736.0,115.0,2.9,32.0,574.0,783.74,580.49
2016,8,10,9,15,753.5,118.5,2.85,32.5,621.0,824.89,604.6
2016,8,10,9,30,771.0,122.0,2.8,33.0,668.0,863.99,626.97
2016,8,10,9,45,787.5,123.5,2.75,33.5,710.5,897.59,645.39
2016,8,10,10,0,804.0,125.0,2.7,34.0,753.0,928.55,661.92
2016,8,10,10,15,814.0,127.0,2.7,34.5,789.0,950.85,673.19
2016,8,10,10,30,824.0,129.0,2.7,35.0,825.0,959.23,675.76
2016,8,10,10,45,832.5,130.0,2.7,35.5,854.5,972.14,681.39
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,981.55,684.87
2016,8,10,11,15,846.0,132.0,2.7,36.0,905.5,983.86,685.5
2016,8,10,11,30,851.0,133.0,2.7,36.0,927.0,982.51,684.05
2016,8,10,11,45,856.5,132.0,2.75,36.5,941.5,976.06,678.6
2016,8,10,12,0,862.0,131.0,2.8,37.0,956.0,965.98,671.06
2016,8,10,12,15,863.0,131.5,2.8,37.5,961.5,949.46,659.27
2016,8,10,12,30,864.0,132.0,2.8,38.0,967.0,929.56,645.55
2016,8,10,12,45,863.5,132.0,2.85,38.5,964.5,904.61,629.13
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,876.62,610.85
2016,8,10,13,15,860.5,131.5,2.95,39.0,951.0,843.57,590.63
2016,8,10,13,30,858.0,131.0,3.0,39.0,940.0,807.82,568.55
2016,8,10,13,45,852.5,130.5,3.05,39.0,921.0,767.23,543.14
2016,8,10,14,0,847.0,130.0,3.1,39.0,902.0,724.44,515.36
2016,8,10,14,15,840.5,128.5,3.15,39.0,875.5,678.15,483.67
2016,8,10,14,30,834.0,127.0,3.2,39.0,849.0,630.15,450.0
2016,8,10,14,45,826.0,124.5,3.25,39.0,815.5,578.98,413.2
2016,8,10,15,0,818.0,122.0,3.3,39.0,782.0,526.7,374.49
2016,8,10,15,15,806.5,119.5,3.35,38.5,742.5,469.05,331.55
2016,8,10,15,30,795.0,117.0,3.4,38.0,703.0,413.17,288.32
2016,8,10,15,45,778.0,114.5,3.5,38.0,657.5,355.51,242.07
2016,8,10,16,0,761.0,112.0,3.6,38.0,612.0,298.86,195.8
2016,8,10,16,15,614.0,152.0,3.65,37.5,535.0,243.01,155.27
2016,8,10,16,30,467.0,192.0,3.7,37.0,458.0,207.67,133.3
2016,8,10,16,45,393.0,185.5,3.75,37.0,393.5,162.0,104.44
2016,8,10,17,0,319.0,179.0,3.8,37.0,329.0,132.01,92.49
2016,8,10,17,15,307.0,156.0,3.75,36.5,285.5,111.53,85.06
2016,8,10,17,30,295.0,133.0,3.7,36.0,242.0,97.28,73.99
2016,8,10,17,45,266.0,113.5,3.65,35.5,199.0,84.56,63.93
2016,8,10,18,0,237.0,94.0,3.6,35.0,156.0,71.3,53.16
2016,8,10,18,15,193.5,74.0,3.55,34.5,116.5,57.12,41.32
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,42.44,28.8
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,28.8,16.3
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,13.94,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,7.28,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.0,19.5,2.3,26.5,24.0,37.02,0.0
2016,8,11,6,30,82.0,39.0,2.5,27.0,48.0,81.02,55.75
2016,8,11,6,45,148.0,58.0,2.75,27.5,86.0,142.71,107.47
2016,8,11,7,0,214.0,77.0,3.0,28.0,124.0,204.62,158.9
2016,8,11,7,15,250.5,96.0,3.1,28.5,166.0,256.96,201.83
2016,8,11,7,30,287.0,115.0,3.2,29.0,208.0,312.58,246.07
2016,8,11,7,45,187.5,145.0,3.35,30.0,210.5,283.02,221.1
2016,8,11,8,0,88.0,175.0,3.5,31.0,213.0,241.75,186.26
2016,8,11,8,15,402.0,135.5,3.55,31.5,344.0,472.7,366.27
2016,8,11,8,30,716.0,96.0,3.6,32.0,475.0,695.89,528.04
2016,8,11,8,45,492.0,182.0,3.65,32.5,455.0,630.04,475.17
2016,8,11,9,0,268.0,268.0,3.7,33.0,435.0,532.29,398.45
2016,8,11,9,15,359.5,264.5,3.65,33.5,507.0,616.08,458.29
2016,8,11,9,30,451.0,261.0,3.6,34.0,579.0,720.1,529.07
2016,8,11,9,45,466.0,273.0,3.55,34.5,620.0,755.88,550.32
2016,8,11,10,0,481.0,285.0,3.5,35.0,661.0,790.04,570.54
2016,8,11,10,15,660.5,201.5,3.5,35.5,743.5,888.7,636.99
2016,8,11,10,30,840.0,118.0,3.5,36.0,826.0,964.65,682.69
2016,8,11,10,45,845.5,120.5,3.5,36.5,855.0,976.37,687.11
2016,8,11,11,0,851.0,123.0,3.5,37.0,884.0,984.46,689.82
2016,8,11,11,15,855.5,124.5,3.5,37.0,905.5,986.85,690.53
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,985.53,689.09
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,975.51,680.92
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,961.84,670.67
2016,8,11,12,15,849.0,140.0,3.5,38.0,955.5,944.91,659.91
2016,8,11,12,30,850.0,140.0,3.5,38.0,961.0,924.68,647.16
2016,8,11,12,45,846.5,142.0,3.55,38.5,957.5,898.99,629.97
2016,8,11,13,0,843.0,144.0,3.6,39.0,954.0,870.44,611.01
2016,8,11,13,15,840.5,143.5,3.6,39.0,943.0,837.84,590.47
2016,8,11,13,30,838.0,143.0,3.6,39.0,932.0,802.61,568.16
2016,8,11,13,45,831.0,143.5,3.65,39.0,912.5,762.3,542.59
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,719.98,514.34
2016,8,11,14,15,817.0,142.0,3.65,39.0,866.5,675.78,483.42
2016,8,11,14,30,810.0,140.0,3.6,39.0,840.0,626.83,448.65
2016,8,11,14,45,800.5,138.0,3.6,39.0,806.5,575.15,411.26
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,522.64,372.24
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,467.76,331.04
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,412.89,288.5
2016,8,11,15,45,750.0,127.0,3.45,38.0,649.0,355.89,242.77
2016,8,11,16,0,734.0,123.0,3.4,38.0,604.0,299.85,197.09
2016,8,11,16,15,712.5,119.0,3.35,37.5,555.0,238.53,148.32
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,184.05,106.55
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,130.26,70.81
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,79.91,49.24
2016,8,11,17,15,595.5,97.0,3.05,36.5,347.5,66.34,48.6
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,63.7,46.72
2016,8,11,17,45,497.0,82.0,2.75,36.0,241.0,59.98,43.75
2016,8,11,18,0,438.0,74.0,2.6,36.0,188.0,54.87,39.5
2016,8,11,18,15,356.5,62.0,2.55,35.5,139.5,46.77,32.68
2016,8,11,18,30,275.0,50.0,2.5,35.0,91.0,38.39,25.35
2016,8,11,18,45,137.5,34.0,2.5,34.5,54.5,27.3,14.84
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,16.37,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.0,21.0,3.15,26.5,27.0,47.87,0.0
2016,8,12,6,30,108.0,42.0,3.3,27.0,54.0,103.47,72.28
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,172.66,130.74
2016,8,12,7,0,313.0,76.0,3.6,28.0,144.0,263.73,205.46
2016,8,12,7,15,367.5,86.0,3.65,28.5,188.5,321.97,253.43
2016,8,12,7,30,422.0,96.0,3.7,29.0,233.0,385.34,303.83
2016,8,12,7,45,466.5,108.5,3.75,29.5,286.5,449.6,353.08
2016,8,12,8,0,511.0,121.0,3.8,30.0,340.0,516.85,402.92
2016,8,12,8,15,576.5,122.5,3.75,30.5,401.5,597.0,460.74
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,674.28,514.44
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,727.87,547.87
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,781.14,580.29
2016,8,12,9,15,725.5,133.0,3.6,33.5,614.0,822.91,604.91
2016,8,12,9,30,744.0,137.0,3.5,34.0,661.0,857.88,624.59
2016,8,12,9,45,759.5,139.5,3.4,35.0,703.0,891.06,641.5
2016,8,12,10,0,775.0,142.0,3.3,36.0,745.0,921.61,656.36
2016,8,12,10,15,786.0,144.5,3.15,36.5,781.0,944.88,667.36
2016,8,12,10,30,797.0,147.0,3.0,37.0,817.0,964.96,676.24
2016,8,12,10,45,804.0,149.0,2.95,37.5,846.0,977.16,680.91
2016,8,12,11,0,811.0,151.0,2.9,38.0,875.0,985.82,683.5
2016,8,12,11,15,816.5,152.5,2.8,38.0,896.5,988.84,683.76
2016,8,12,11,30,822.0,154.0,2.7,38.0,918.0,988.19,681.9
2016,8,12,11,45,804.0,169.5,2.65,38.5,926.5,974.82,671.39
2016,8,12,12,0,786.0,185.0,2.6,39.0,935.0,957.75,658.87
2016,8,12,12,15,787.5,185.5,2.55,39.0,941.0,941.66,648.49
2016,8,12,12,30,789.0,186.0,2.5,39.0,947.0,922.3,636.18
2016,8,12,12,45,787.0,186.5,2.45,39.5,944.0,896.65,618.74
2016,8,12,13,0,785.0,187.0,2.4,40.0,941.0,868.19,599.7
2016,8,12,13,15,782.5,186.0,2.35,40.0,930.0,835.31,579.19
2016,8,12,13,30,780.0,185.0,2.3,40.0,919.0,799.99,557.12
2016,8,12,13,45,775.0,183.5,2.3,40.0,900.0,760.03,531.3
2016,8,12,14,0,770.0,182.0,2.3,40.0,881.0,718.14,503.66
2016,8,12,14,15,762.5,180.0,2.2,40.0,854.5,672.4,472.39
2016,8,12,14,30,755.0,178.0,2.1,40.0,828.0,625.36,439.63
2016,8,12,14,45,724.0,187.0,2.05,40.0,790.5,571.55,401.62
2016,8,12,15,0,693.0,196.0,2.0,40.0,753.0,519.77,364.17
2016,8,12,15,15,678.0,191.5,1.95,39.5,713.5,466.12,325.33
2016,8,12,15,30,663.0,187.0,1.9,39.0,674.0,413.07,285.7
2016,8,12,15,45,531.5,221.0,1.85,39.0,595.0,351.61,240.69
2016,8,12,16,0,400.0,255.0,1.8,39.0,516.0,307.54,209.37
2016,8,12,16,15,411.0,229.0,1.75,38.5,478.5,256.16,170.24
2016,8,12,16,30,422.0,203.0,1.7,38.0,441.0,208.07,134.09
2016,8,12,16,45,417.0,181.0,1.65,38.0,396.0,160.3,101.6
2016,8,12,17,0,412.0,159.0,1.6,38.0,351.0,113.49,77.28
2016,8,12,17,15,368.5,147.5,1.4,37.5,303.0,100.72,75.87
2016,8,12,17,30,325.0,136.0,1.2,37.0,255.0,99.45,75.23
2016,8,12,17,45,325.0,114.5,1.05,36.5,215.5,85.56,64.29
2016,8,12,18,0,325.0,93.0,0.9,36.0,176.0,68.47,50.48
2016,8,12,18,15,250.5,75.0,0.9,35.0,129.5,57.98,41.81
2016,8,12,18,30,176.0,57.0,0.9,34.0,83.0,44.56,30.39
2016,8,12,18,45,88.0,35.0,0.95,33.5,48.0,27.91,15.07
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,11.82,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.44,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.88,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.63,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.39,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,6.14,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,7.91,0.87
2016,8,13,7,45,0.0,36.5,0.55,27.5,36.5,32.17,20.7
2016,8,13,8,0,0.0,64.0,0.6,28.0,64.0,56.56,40.23
2016,8,13,8,15,12.0,129.0,0.65,28.0,135.5,127.06,96.23
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,201.91,153.71
2016,8,13,8,45,17.5,198.0,0.75,28.0,208.0,199.49,150.86
2016,8,13,9,0,11.0,202.0,0.8,28.0,209.0,196.96,148.28
2016,8,13,9,15,30.5,249.5,0.85,28.0,270.5,275.46,207.24
2016,8,13,9,30,50.0,297.0,0.9,28.0,332.0,343.46,256.6
2016,8,13,9,45,237.0,302.5,0.95,28.5,485.0,557.06,411.25
2016,8,13,10,0,424.0,308.0,1.0,29.0,638.0,760.86,547.72
2016,8,13,10,15,502.0,290.5,1.0,29.0,699.0,823.36,586.47
2016,8,13,10,30,580.0,273.0,1.0,29.0,760.0,885.22,625.57
2016,8,13,10,45,487.5,327.5,1.05,29.0,747.0,850.33,599.92
2016,8,13,11,0,395.0,382.0,1.1,29.0,734.0,797.34,564.0
2016,8,13,11,15,308.0,423.5,1.0,29.0,702.0,748.5,528.82
2016,8,13,11,30,221.0,465.0,0.9,29.0,670.0,684.13,483.58
2016,8,13,11,45,218.0,473.0,0.85,29.5,678.5,682.38,481.07
2016,8,13,12,0,215.0,481.0,0.8,30.0,687.0,679.35,477.15
2016,8,13,12,15,301.5,453.0,0.7,30.0,743.0,735.21,513.79
2016,8,13,12,30,388.0,425.0,0.6,30.0,799.0,775.47,539.13
2016,8,13,12,45,399.5,419.5,0.5,30.0,803.5,764.22,530.17
2016,8,13,13,0,411.0,414.0,0.4,30.0,808.0,755.53,523.36
2016,8,13,13,15,235.5,424.5,0.4,29.5,650.0,593.43,417.46
2016,8,13,13,30,60.0,435.0,0.4,29.0,492.0,439.65,313.25
2016,8,13,13,45,186.0,432.0,0.4,29.0,602.0,528.8,377.71
2016,8,13,14,0,312.0,429.0,0.4,29.0,712.0,603.41,428.04
2016,8,13,14,15,427.0,368.0,0.5,29.0,742.5,608.06,433.04
2016,8,13,14,30,542.0,307.0,0.6,29.0,773.0,601.7,430.58
2016,8,13,14,45,536.5,296.5,0.75,29.0,742.5,556.07,400.01
2016,8,13,15,0,531.0,286.0,0.9,29.0,712.0,510.04,368.21
2016,8,13,15,15,338.0,315.5,1.0,28.5,581.5,412.13,299.68
2016,8,13,15,30,145.0,345.0,1.1,28.0,451.0,336.41,247.13
2016,8,13,15,45,320.0,281.5,1.25,28.0,495.5,329.59,238.98
2016,8,13,16,0,495.0,218.0,1.4,28.0,540.0,301.68,211.55
2016,8,13,16,15,273.5,223.5,1.45,28.0,399.0,227.89,161.36
2016,8,13,16,30,52.0,229.0,1.5,28.0,258.0,188.44,140.23
2016,8,13,16,45,136.5,209.5,1.6,28.0,275.0,167.82,122.2
2016,8,13,17,0,221.0,190.0,1.7,28.0,292.0,142.47,105.74
2016,8,13,17,15,181.0,174.5,1.7,27.5,250.5,127.83,101.66
2016,8,13,17,30,141.0,159.0,1.7,27.0,209.0,116.85,93.07
2016,8,13,17,45,120.5,132.5,1.75,27.0,170.0,99.17,78.45
2016,8,13,18,0,100.0,106.0,1.8,27.0,131.0,80.9,63.01
2016,8,13,18,15,67.5,79.5,1.75,26.5,94.5,63.59,48.13
2016,8,13,18,30,35.0,53.0,1.7,26.0,58.0,43.55,30.63
2016,8,13,18,45,17.5,30.0,1.7,26.0,32.5,25.46,13.46
2016,8,13,19,0,0.0,7.0,1.7,26.0,7.0,6.37,0.0
2016,8,13,19,15,0.0,3.5,1.65,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,3.3,25.0,13.5,11.89,0.0
2016,8,14,6,30,0.0,27.0,3.4,25.0,27.0,24.17,12.88
2016,8,14,6,45,7.5,50.5,3.5,25.0,52.0,51.66,36.04
2016,8,14,7,0,15.0,74.0,3.6,25.0,77.0,79.12,59.1
2016,8,14,7,15,28.5,97.0,3.75,25.0,105.0,116.71,90.29
2016,8,14,7,30,42.0,120.0,3.9,25.0,133.0,149.67,117.36
2016,8,14,7,45,21.0,84.5,4.1,25.5,91.0,94.76,72.36
2016,8,14,8,0,0.0,49.0,4.3,26.0,49.0,43.25,29.72
2016,8,14,8,15,0.0,63.5,4.35,26.0,63.5,56.13,40.06
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,69.04,50.3
2016,8,14,8,45,3.0,132.0,4.5,26.0,134.0,121.93,92.42
2016,8,14,9,0,6.0,186.0,4.6,26.0,190.0,176.74,135.28
2016,8,14,9,15,112.5,254.5,4.5,26.0,334.0,370.01,286.86
2016,8,14,9,30,219.0,323.0,4.4,26.0,478.0,544.7,417.54
2016,8,14,9,45,212.0,346.5,4.3,26.0,504.0,565.88,430.61
2016,8,14,10,0,205.0,370.0,4.2,26.0,530.0,585.61,443.16
2016,8,14,10,15,188.5,391.0,4.1,26.0,543.0,591.87,445.78
2016,8,14,10,30,172.0,412.0,4.0,26.0,556.0,596.56,447.37
2016,8,14,10,45,144.5,425.0,3.9,26.0,549.5,580.39,433.96
2016,8,14,11,0,117.0,438.0,3.8,26.0,543.0,563.05,419.89
2016,8,14,11,15,136.5,453.0,3.75,26.0,578.0,593.79,441.69
2016,8,14,11,30,156.0,468.0,3.7,26.0,613.0,623.29,462.23
2016,8,14,11,45,78.0,256.5,3.65,26.0,329.0,329.99,249.54
2016,8,14,12,0,0.0,45.0,3.6,26.0,45.0,40.09,25.97
2016,8,14,12,15,4.5,123.0,3.5,26.0,128.0,114.41,84.37
2016,8,14,12,30,9.0,201.0,3.4,26.0,211.0,188.96,141.69
2016,8,14,12,45,4.5,123.0,3.35,26.0,128.0,114.02,83.86
2016,8,14,13,0,0.0,45.0,3.3,26.0,45.0,40.1,26.05
2016,8,14,13,15,5.0,127.5,3.15,26.0,132.0,117.92,87.1
2016,8,14,13,30,10.0,210.0,3.0,26.0,219.0,195.07,146.37
2016,8,14,13,45,15.0,265.5,2.95,26.0,279.0,247.05,185.68
2016,8,14,14,0,20.0,321.0,2.9,26.0,339.0,297.63,223.51
2016,8,14,14,15,13.0,252.0,2.75,26.0,264.0,230.85,173.36
2016,8,14,14,30,6.0,183.0,2.6,26.0,189.0,165.26,123.64
2016,8,14,14,45,3.0,127.5,2.5,26.0,130.5,114.6,84.73
2016,8,14,15,0,0.0,72.0,2.4,26.0,72.0,63.94,45.18
2016,8,14,15,15,3.0,133.0,2.3,26.0,135.5,118.7,88.35
2016,8,14,15,30,6.0,194.0,2.2,26.0,199.0,171.01,129.01
2016,8,14,15,45,9.5,204.5,2.1,26.0,211.5,179.45,135.59
2016,8,14,16,0,13.0,215.0,2.0,26.0,224.0,186.74,141.36
2016,8,14,16,15,6.5,155.5,1.85,25.5,160.0,135.66,102.38
2016,8,14,16,30,0.0,96.0,1.7,25.0,96.0,84.78,62.88
2016,8,14,16,45,0.0,86.0,1.6,25.0,86.0,76.15,56.25
2016,8,14,17,0,0.0,76.0,1.5,25.0,76.0,67.23,49.27
2016,8,14,17,15,0.0,65.5,1.35,24.5,65.5,57.89,44.04
2016,8,14,17,30,0.0,55.0,1.2,24.0,55.0,48.56,36.29
2016,8,14,17,45,0.0,45.0,1.1,24.0,45.0,39.69,28.72
2016,8,14,18,0,0.0,35.0,1.0,24.0,35.0,30.84,21.03
2016,8,14,18,15,0.0,25.5,0.9,23.5,25.5,22.44,13.66
2016,8,14,18,30,0.0,16.0,0.8,23.0,16.0,14.06,6.24
2016,8,14,18,45,0.0,9.0,0.75,23.0,9.0,7.9,0.22
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.82,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,7.91,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,15.84,6.54
2016,8,15,6,45,0.0,34.0,1.95,23.0,34.0,29.99,18.77
2016,8,15,7,0,0.0,50.0,2.1,23.0,50.0,44.73,31.29
2016,8,15,7,15,0.0,68.0,2.1,23.0,68.0,61.79,45.59
2016,8,15,7,30,0.0,86.0,2.1,23.0,86.0,78.74,59.56
2016,8,15,7,45,0.0,65.0,2.1,23.5,65.0,57.44,41.86
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,38.82,26.38
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,96.37,73.16
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,158.16,122.16
2016,8,15,8,45,2.5,154.0,2.1,24.0,155.5,143.02,109.55
2016,8,15,9,0,0.0,142.0,2.1,24.0,142.0,128.6,97.72
2016,8,15,9,15,1.0,153.5,2.05,24.0,154.0,140.09,106.52
2016,8,15,9,30,2.0,165.0,2.0,24.0,166.0,151.64,115.26
2016,8,15,9,45,4.0,178.5,2.0,24.5,181.5,166.08,126.02
2016,8,15,10,0,6.0,192.0,2.0,25.0,197.0,180.58,136.7
2016,8,15,10,15,9.0,218.0,1.95,25.0,225.5,207.99,157.46
2016,8,15,10,30,12.0,244.0,1.9,25.0,254.0,235.4,177.97
2016,8,15,10,45,10.0,218.5,1.9,25.5,227.5,208.81,157.12
2016,8,15,11,0,8.0,193.0,1.9,26.0,201.0,182.7,136.82
2016,8,15,11,15,9.5,210.5,1.9,26.0,220.0,200.24,150.08
2016,8,15,11,30,11.0,228.0,1.9,26.0,239.0,217.66,163.08
2016,8,15,11,45,10.5,219.5,1.95,26.0,230.0,208.85,156.3
2016,8,15,12,0,10.0,211.0,2.0,26.0,221.0,200.09,149.63
2016,8,15,12,15,13.0,256.5,2.05,26.0,269.5,244.14,182.79
2016,8,15,12,30,16.0,302.0,2.1,26.0,318.0,287.75,215.09
2016,8,15,12,45,16.5,305.0,2.15,26.0,321.0,289.62,216.35
2016,8,15,13,0,17.0,308.0,2.2,26.0,324.0,291.3,217.67
2016,8,15,13,15,14.5,274.5,2.2,26.0,288.5,257.52,192.61
2016,8,15,13,30,12.0,241.0,2.2,26.0,253.0,224.3,167.88
2016,8,15,13,45,35.0,326.0,2.25,26.0,358.5,318.22,238.56
2016,8,15,14,0,58.0,411.0,2.3,26.0,464.0,404.35,301.5
2016,8,15,14,15,153.5,412.0,2.3,26.0,545.5,462.65,344.95
2016,8,15,14,30,249.0,413.0,2.3,26.0,627.0,508.2,378.14
2016,8,15,14,45,189.5,398.0,2.35,26.0,557.0,444.57,331.53
2016,8,15,15,0,130.0,383.0,2.4,26.0,487.0,386.17,288.91
2016,8,15,15,15,124.5,361.0,2.4,26.0,456.5,353.54,264.95
2016,8,15,15,30,119.0,339.0,2.4,26.0,426.0,321.73,241.2
2016,8,15,15,45,126.0,316.5,2.4,26.0,403.0,294.58,220.44
2016,8,15,16,0,133.0,294.0,2.4,26.0,380.0,266.77,198.79
2016,8,15,16,15,345.5,225.0,2.35,25.5,423.0,243.7,173.14
2016,8,15,16,30,558.0,156.0,2.3,25.0,466.0,193.54,124.87
2016,8,15,16,45,355.5,174.0,2.25,25.0,364.0,155.61,106.43
2016,8,15,17,0,153.0,192.0,2.2,25.0,262.0,141.48,107.39
2016,8,15,17,15,136.0,169.0,2.05,24.5,225.0,124.14,99.93
2016,8,15,17,30,119.0,146.0,1.9,24.0,188.0,108.88,87.56
2016,8,15,17,45,100.0,121.0,1.75,24.0,152.5,91.88,73.26
2016,8,15,18,0,81.0,96.0,1.6,24.0,117.0,74.33,58.18
2016,8,15,18,15,55.0,72.0,1.55,24.0,84.5,58.4,44.17
2016,8,15,18,30,29.0,48.0,1.5,24.0,52.0,39.85,27.69
2016,8,15,18,45,14.5,27.0,1.45,24.0,29.0,23.07,10.84
2016,8,15,19,0,0.0,6.0,1.4,24.0,6.0,5.46,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,9.23,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,18.5,8.55
2016,8,16,6,45,0.0,38.5,2.35,22.5,38.5,34.56,22.51
2016,8,16,7,0,0.0,56.0,2.4,23.0,56.0,51.25,36.63
2016,8,16,7,15,0.0,76.5,2.35,23.0,76.5,70.95,53.11
2016,8,16,7,30,0.0,97.0,2.3,23.0,97.0,90.46,69.16
2016,8,16,7,45,0.0,114.0,2.3,23.5,114.0,106.15,81.63
2016,8,16,8,0,0.0,131.0,2.3,24.0,131.0,121.84,93.83
2016,8,16,8,15,22.0,169.0,2.2,24.0,180.5,176.11,137.4
2016,8,16,8,30,44.0,207.0,2.1,24.0,230.0,245.28,191.56
2016,8,16,8,45,76.0,240.5,2.05,24.5,285.5,308.33,239.58
2016,8,16,9,0,108.0,274.0,2.0,25.0,341.0,373.16,287.64
2016,8,16,9,15,204.0,290.0,1.9,25.0,428.5,492.89,376.88
2016,8,16,9,30,300.0,306.0,1.8,25.0,516.0,618.5,466.23
2016,8,16,9,45,155.0,265.0,1.7,25.5,374.0,424.03,321.59
2016,8,16,10,0,10.0,224.0,1.6,26.0,232.0,215.22,161.7
2016,8,16,10,15,30.5,295.5,1.45,26.0,321.0,319.6,240.46
2016,8,16,10,30,51.0,367.0,1.3,26.0,410.0,413.18,307.43
2016,8,16,10,45,124.0,404.0,1.15,26.5,513.0,538.9,395.41
2016,8,16,11,0,197.0,441.0,1.0,27.0,616.0,647.41,467.07
2016,8,16,11,15,112.5,402.5,0.85,27.0,503.0,518.98,375.81
2016,8,16,11,30,28.0,364.0,0.7,27.0,390.0,377.61,275.08
2016,8,16,11,45,14.0,223.0,0.55,27.5,236.0,215.56,158.35
2016,8,16,12,0,0.0,82.0,0.4,28.0,82.0,73.21,51.21
2016,8,16,12,15,5.5,156.5,0.4,28.0,162.5,145.69,106.9
2016,8,16,12,30,11.0,231.0,0.4,28.0,243.0,218.17,160.51
2016,8,16,12,45,12.0,241.5,0.45,28.0,254.0,227.82,167.28
2016,8,16,13,0,13.0,252.0,0.5,28.0,265.0,237.22,174.23
2016,8,16,13,15,11.5,236.0,0.5,28.0,247.5,220.5,161.97
2016,8,16,13,30,10.0,220.0,0.5,28.0,230.0,204.01,149.96
2016,8,16,13,45,5.0,127.0,0.5,28.0,132.0,116.81,84.8
2016,8,16,14,0,0.0,34.0,0.5,28.0,34.0,30.22,18.14
2016,8,16,14,15,0.0,63.0,0.45,27.5,63.0,56.03,38.55
2016,8,16,14,30,0.0,92.0,0.4,27.0,92.0,81.79,58.73
2016,8,16,14,45,0.0,65.0,0.35,27.0,65.0,57.74,40.01
2016,8,16,15,0,0.0,38.0,0.3,27.0,38.0,33.69,21.18
2016,8,16,15,15,0.0,95.0,0.55,27.0,95.5,84.34,61.15
2016,8,16,15,30,0.0,152.0,0.8,27.0,153.0,133.3,99.24
2016,8,16,15,45,5.5,181.0,1.05,27.0,185.5,158.8,118.99
2016,8,16,16,0,11.0,210.0,1.3,27.0,218.0,182.15,137.1
2016,8,16,16,15,5.5,143.5,1.4,26.5,147.5,125.65,94.11
2016,8,16,16,30,0.0,77.0,1.5,26.0,77.0,68.16,49.38
2016,8,16,16,45,0.0,43.5,1.65,26.0,43.5,38.41,25.62
2016,8,16,17,0,0.0,10.0,1.8,26.0,10.0,8.8,1.56
2016,8,16,17,15,0.0,8.5,1.75,25.5,8.5,7.48,0.78
2016,8,16,17,30,0.0,7.0,1.7,25.0,7.0,6.15,0.0
2016,8,16,17,45,0.0,5.5,1.7,25.0,5.5,4.83,0.0
2016,8,16,18,0,0.0,4.0,1.7,25.0,4.0,3.51,0.0
2016,8,16,18,15,0.0,3.0,1.65,24.5,3.0,2.63,0.0
2016,8,16,18,30,0.0,2.0,1.6,24.0,2.0,1.75,0.0
2016,8,16,18,45,0.0,1.0,1.6,24.0,1.0,0.87,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.05,23.0,8.0,7.03,0.0
2016,8,17,6,30,0.0,16.0,2.1,23.0,16.0,14.07,5.04
2016,8,17,6,45,0.0,30.5,2.2,23.5,30.5,26.88,16.17
2016,8,17,7,0,0.0,45.0,2.3,24.0,45.0,39.72,27.03
2016,8,17,7,15,0.0,61.5,2.35,24.5,61.5,55.17,39.87
2016,8,17,7,30,0.0,78.0,2.4,25.0,78.0,70.63,52.46
2016,8,17,7,45,0.0,105.0,2.45,25.5,105.0,96.82,73.48
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,122.99,94.04
2016,8,17,8,15,21.5,168.5,2.55,26.0,180.0,175.38,135.82
2016,8,17,8,30,43.0,205.0,2.6,26.0,228.0,242.53,188.21
2016,8,17,8,45,85.5,240.0,2.65,26.5,291.0,316.11,244.56
2016,8,17,9,0,128.0,275.0,2.7,27.0,354.0,407.39,312.4
2016,8,17,9,15,184.5,296.0,2.7,27.0,420.0,482.72,367.89
2016,8,17,9,30,241.0,317.0,2.7,27.0,486.0,560.42,423.87
2016,8,17,9,45,155.0,332.5,2.75,27.5,444.0,498.26,374.73
2016,8,17,10,0,69.0,348.0,2.8,28.0,402.0,415.1,310.77
2016,8,17,10,15,90.5,375.5,2.8,28.0,449.5,463.92,346.32
2016,8,17,10,30,112.0,403.0,2.8,28.0,497.0,512.57,380.7
2016,8,17,10,45,123.5,421.0,2.8,28.0,528.0,556.87,411.18
2016,8,17,11,0,135.0,439.0,2.8,28.0,559.0,583.76,429.37
2016,8,17,11,15,92.0,425.0,2.8,28.0,508.0,506.77,373.67
2016,8,17,11,30,49.0,411.0,2.8,28.0,457.0,446.09,329.2
2016,8,17,11,45,49.5,418.0,2.8,28.5,465.0,450.13,331.42
2016,8,17,12,0,50.0,425.0,2.8,29.0,473.0,453.71,333.07
2016,8,17,12,15,92.5,454.5,2.8,29.0,543.5,518.67,379.93
2016,8,17,12,30,135.0,484.0,2.8,29.0,614.0,590.4,430.23
2016,8,17,12,45,231.5,469.0,2.8,29.0,690.0,653.82,476.0
2016,8,17,13,0,328.0,454.0,2.8,29.0,766.0,717.56,520.96
2016,8,17,13,15,173.0,385.0,2.8,29.0,550.0,501.94,369.43
2016,8,17,13,30,18.0,316.0,2.8,29.0,334.0,295.99,218.57
2016,8,17,13,45,52.5,374.0,2.85,29.0,422.0,374.3,277.19
2016,8,17,14,0,87.0,432.0,2.9,29.0,510.0,443.58,327.33
2016,8,17,14,15,136.0,425.5,2.85,29.0,543.5,462.65,341.52
2016,8,17,14,30,185.0,419.0,2.8,29.0,577.0,474.8,350.55
2016,8,17,14,45,188.0,400.5,2.8,29.0,555.0,445.92,329.69
2016,8,17,15,0,191.0,382.0,2.8,29.0,533.0,416.65,308.38
2016,8,17,15,15,119.5,343.0,2.75,28.5,436.0,337.71,251.2
2016,8,17,15,30,48.0,304.0,2.7,28.0,339.0,271.35,203.08
2016,8,17,15,45,136.5,295.0,2.7,28.0,384.5,282.5,209.95
2016,8,17,16,0,225.0,286.0,2.7,28.0,430.0,285.95,209.21
2016,8,17,16,15,220.5,261.0,2.6,27.5,392.5,247.66,179.59
2016,8,17,16,30,216.0,236.0,2.5,27.0,355.0,210.21,151.24
2016,8,17,16,45,151.5,211.0,2.45,27.0,290.5,168.83,123.44
2016,8,17,17,0,87.0,186.0,2.4,27.0,226.0,142.65,113.89
2016,8,17,17,15,82.5,160.5,2.25,26.5,194.5,123.89,98.98
2016,8,17,17,30,78.0,135.0,2.1,26.0,163.0,105.89,84.38
2016,8,17,17,45,65.5,111.5,2.0,26.0,132.0,88.64,69.94
2016,8,17,18,0,53.0,88.0,1.9,26.0,101.0,71.04,54.89
2016,8,17,18,15,34.5,65.5,1.85,25.5,73.0,53.72,39.87
2016,8,17,18,30,16.0,43.0,1.8,25.0,45.0,36.08,24.28
2016,8,17,18,45,8.0,24.0,1.75,25.0,25.0,20.65,7.62
2016,8,17,19,0,0.0,5.0,1.7,25.0,5.0,4.55,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.5,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.2,23.0,10.5,9.55,0.0
2016,8,18,6,30,0.0,21.0,1.3,23.0,21.0,18.5,8.32
2016,8,18,6,45,0.0,40.5,1.45,23.5,40.5,37.05,24.38
2016,8,18,7,0,0.0,60.0,1.6,24.0,60.0,55.95,40.28
2016,8,18,7,15,0.5,82.0,1.55,24.0,82.5,77.57,58.28
2016,8,18,7,30,1.0,104.0,1.5,24.0,105.0,98.99,75.77
2016,8,18,7,45,0.5,105.5,1.5,24.5,106.0,97.76,74.46
2016,8,18,8,0,0.0,107.0,1.5,25.0,107.0,97.45,73.81
2016,8,18,8,15,2.5,136.0,1.55,25.0,137.5,127.34,97.51
2016,8,18,8,30,5.0,165.0,1.6,25.0,168.0,157.46,120.96
2016,8,18,8,45,11.0,190.0,1.7,25.5,196.5,186.56,143.15
2016,8,18,9,0,17.0,215.0,1.8,26.0,225.0,215.99,165.23
2016,8,18,9,15,21.0,238.0,1.8,26.0,251.5,241.83,184.47
2016,8,18,9,30,25.0,261.0,1.8,26.0,278.0,267.76,203.58
2016,8,18,9,45,56.0,308.5,1.8,26.5,351.0,361.77,273.33
2016,8,18,10,0,87.0,356.0,1.8,27.0,424.0,441.7,330.41
2016,8,18,10,15,60.0,345.5,1.75,27.0,393.5,402.05,299.83
2016,8,18,10,30,33.0,335.0,1.7,27.0,363.0,362.22,269.66
2016,8,18,10,45,41.0,362.5,1.65,27.0,398.5,396.83,294.48
2016,8,18,11,0,49.0,390.0,1.6,27.0,434.0,430.94,318.26
2016,8,18,11,15,161.0,419.5,1.5,27.0,567.5,585.96,428.87
2016,8,18,11,30,273.0,449.0,1.4,27.0,701.0,736.55,529.93
2016,8,18,11,45,215.5,464.5,1.35,27.5,665.5,674.23,484.0
2016,8,18,12,0,158.0,480.0,1.3,28.0,630.0,625.8,448.91
2016,8,18,12,15,187.5,481.0,1.25,28.0,660.0,646.56,463.4
2016,8,18,12,30,217.0,482.0,1.2,28.0,690.0,665.04,475.62
2016,8,18,12,45,230.5,478.0,1.2,28.0,698.0,661.81,473.56
2016,8,18,13,0,244.0,474.0,1.2,28.0,706.0,656.87,470.57
2016,8,18,13,15,310.5,443.5,1.2,28.0,735.0,675.64,484.67
2016,8,18,13,30,377.0,413.0,1.2,28.0,764.0,682.96,490.8
2016,8,18,13,45,199.5,371.0,1.2,28.0,556.5,487.01,355.37
2016,8,18,14,0,22.0,329.0,1.2,28.0,349.0,306.23,225.03
2016,8,18,14,15,19.0,304.0,1.2,28.0,320.5,280.06,207.05
2016,8,18,14,30,16.0,279.0,1.2,28.0,292.0,254.45,188.57
2016,8,18,14,45,39.0,316.0,1.3,28.0,347.0,294.49,218.65
2016,8,18,15,0,62.0,353.0,1.4,28.0,402.0,330.52,245.09
2016,8,18,15,15,145.5,342.5,1.45,27.5,449.5,349.11,258.86
2016,8,18,15,30,229.0,332.0,1.5,27.0,497.0,359.75,265.61
2016,8,18,15,45,119.5,267.5,1.55,27.0,353.5,256.65,190.44
2016,8,18,16,0,10.0,203.0,1.6,27.0,210.0,176.23,132.53
2016,8,18,16,15,212.0,200.0,1.55,27.0,316.5,197.26,141.48
2016,8,18,16,30,414.0,197.0,1.5,27.0,423.0,200.44,135.07
2016,8,18,16,45,299.0,191.0,1.5,27.0,345.5,160.95,111.88
2016,8,18,17,0,184.0,185.0,1.5,27.0,268.0,136.67,108.81
2016,8,18,17,15,175.5,159.5,1.4,26.5,230.0,118.57,94.43
2016,8,18,17,30,167.0,134.0,1.3,26.0,192.0,101.62,80.72
2016,8,18,17,45,147.5,111.0,1.25,26.0,155.0,85.58,67.31
2016,8,18,18,0,128.0,88.0,1.2,26.0,118.0,69.05,53.17
2016,8,18,18,15,96.5,65.5,1.2,25.5,85.0,52.33,38.65
2016,8,18,18,30,65.0,43.0,1.2,25.0,52.0,35.18,23.45
2016,8,18,18,45,32.5,21.5,1.25,24.5,26.0,18.25,5.17
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.0,36.33,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,46.0,102.27,69.1
2016,8,19,6,45,221.0,51.5,1.8,24.5,89.5,180.86,137.77
2016,8,19,7,0,321.0,68.0,2.0,25.0,133.0,262.89,206.22
2016,8,19,7,15,308.5,88.0,2.1,25.0,167.0,296.1,235.01
2016,8,19,7,30,296.0,108.0,2.2,25.0,201.0,314.85,251.18
2016,8,19,7,45,429.0,107.5,2.35,25.5,271.5,429.37,341.3
2016,8,19,8,0,562.0,107.0,2.5,26.0,342.0,550.39,432.76
2016,8,19,8,15,418.0,159.0,2.65,26.5,347.5,518.22,404.43
2016,8,19,8,30,274.0,211.0,2.8,27.0,353.0,463.49,359.5
2016,8,19,8,45,273.5,236.5,3.0,27.5,391.0,500.36,385.34
2016,8,19,9,0,273.0,262.0,3.2,28.0,429.0,535.89,409.31
2016,8,19,9,15,502.5,198.5,3.25,28.0,536.5,695.25,528.02
2016,8,19,9,30,732.0,135.0,3.3,28.0,644.0,852.48,636.49
2016,8,19,9,45,474.5,250.0,3.35,28.5,588.0,747.01,557.23
2016,8,19,10,0,217.0,365.0,3.4,29.0,532.0,595.08,442.48
2016,8,19,10,15,505.0,253.0,3.35,29.0,666.5,792.23,587.26
2016,8,19,10,30,793.0,141.0,3.3,29.0,801.0,962.09,700.63
2016,8,19,10,45,803.5,141.5,3.3,29.5,830.5,975.96,705.83
2016,8,19,11,0,814.0,142.0,3.3,30.0,860.0,986.34,710.11
2016,8,19,11,15,819.5,143.0,3.25,30.0,881.5,976.86,702.79
2016,8,19,11,30,825.0,144.0,3.2,30.0,903.0,975.58,701.07
2016,8,19,11,45,811.0,156.5,3.2,30.0,912.5,974.62,700.0
2016,8,19,12,0,797.0,169.0,3.2,30.0,922.0,958.4,689.19
2016,8,19,12,15,798.5,169.5,3.15,30.0,927.0,941.89,678.08
2016,8,19,12,30,800.0,170.0,3.1,30.0,932.0,922.06,664.9
2016,8,19,12,45,796.5,171.5,3.05,30.0,928.5,895.44,647.37
2016,8,19,13,0,793.0,173.0,3.0,30.0,925.0,865.98,628.06
2016,8,19,13,15,790.0,172.5,2.95,30.0,913.5,832.45,606.04
2016,8,19,13,30,787.0,172.0,2.9,30.0,902.0,796.44,582.33
2016,8,19,13,45,779.0,172.0,2.9,30.0,882.0,754.77,554.2
2016,8,19,14,0,771.0,172.0,2.9,30.0,862.0,711.35,523.89
2016,8,19,14,15,498.5,292.5,2.9,30.0,733.5,594.25,437.7
2016,8,19,14,30,226.0,413.0,2.9,30.0,605.0,495.46,363.95
2016,8,19,14,45,494.5,279.0,2.9,30.0,675.5,518.38,382.97
2016,8,19,15,0,763.0,145.0,2.9,30.0,746.0,514.2,379.03
2016,8,19,15,15,749.0,142.0,2.85,30.0,706.0,459.06,335.41
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,404.21,291.05
2016,8,19,15,45,438.5,214.0,2.8,30.0,522.5,313.48,224.91
2016,8,19,16,0,142.0,289.0,2.8,30.0,379.0,265.21,194.51
2016,8,19,16,15,74.5,232.0,2.65,29.5,279.5,202.34,149.45
2016,8,19,16,30,7.0,175.0,2.5,29.0,180.0,148.9,111.73
2016,8,19,16,45,33.5,176.5,2.45,29.0,193.0,142.91,106.67
2016,8,19,17,0,60.0,178.0,2.4,29.0,206.0,136.85,108.32
2016,8,19,17,15,53.5,154.0,2.25,28.5,176.0,119.47,94.56
2016,8,19,17,30,47.0,130.0,2.1,28.0,146.0,102.29,80.71
2016,8,19,17,45,35.5,106.5,2.0,28.0,117.5,85.0,66.3
2016,8,19,18,0,24.0,83.0,1.9,28.0,89.0,67.33,51.27
2016,8,19,18,15,12.0,60.0,2.0,27.5,63.0,50.61,36.83
2016,8,19,18,30,0.0,37.0,2.1,27.0,37.0,31.86,20.4
2016,8,19,18,45,0.0,18.5,2.25,26.5,18.5,16.31,2.82
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.0,1.9,24.0,10.0,9.1,0.0
2016,8,20,6,30,0.0,20.0,2.0,24.0,20.0,17.62,7.36
2016,8,20,6,45,0.0,39.5,2.1,24.5,39.5,36.16,23.48
2016,8,20,7,0,0.0,59.0,2.2,25.0,59.0,55.09,39.37
2016,8,20,7,15,2.0,82.0,2.25,25.0,82.5,78.74,59.01
2016,8,20,7,30,4.0,105.0,2.3,25.0,106.0,102.29,78.26
2016,8,20,7,45,2.0,108.5,2.4,25.5,109.0,102.12,77.79
2016,8,20,8,0,0.0,112.0,2.5,26.0,112.0,102.63,77.75
2016,8,20,8,15,7.0,146.0,2.65,26.0,149.5,141.23,108.47
