Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,30,14.0,180.0,2.8,26.0,187.0,180.46,139.16
2016,8,20,8,45,12.0,188.5,3.0,26.5,195.0,186.12,142.7
2016,8,20,9,0,10.0,197.0,3.2,27.0,203.0,191.85,146.33
2016,8,20,9,15,7.5,192.5,3.3,27.0,197.0,184.2,139.89
2016,8,20,9,30,5.0,188.0,3.4,27.0,191.0,176.84,133.75
2016,8,20,9,45,5.5,191.0,3.55,27.0,195.5,179.74,135.7
2016,8,20,10,0,6.0,194.0,3.7,27.0,200.0,182.73,137.74
2016,8,20,10,15,9.0,219.0,3.7,27.0,227.0,209.26,157.86
2016,8,20,10,30,12.0,244.0,3.7,27.0,254.0,235.78,177.77
2016,8,20,10,45,19.5,293.0,3.7,27.5,310.0,289.91,217.95
2016,8,20,11,0,27.0,342.0,3.7,28.0,366.0,359.91,268.95
2016,8,20,11,15,28.5,355.5,3.7,28.0,381.5,372.95,277.98
2016,8,20,11,30,30.0,369.0,3.7,28.0,397.0,385.59,286.9
2016,8,20,11,45,25.0,351.0,3.7,28.5,374.5,360.04,267.36
2016,8,20,12,0,20.0,333.0,3.7,29.0,352.0,323.33,239.82
2016,8,20,12,15,19.5,331.0,3.65,29.0,350.0,319.57,237.02
2016,8,20,12,30,19.0,329.0,3.6,29.0,348.0,315.75,234.12
2016,8,20,12,45,20.5,337.0,3.55,29.0,357.0,322.82,239.31
2016,8,20,13,0,22.0,345.0,3.5,29.0,366.0,329.57,244.23
2016,8,20,13,15,24.0,352.0,3.4,29.0,375.0,335.46,248.54
2016,8,20,13,30,26.0,359.0,3.3,29.0,384.0,345.46,255.86
2016,8,20,13,45,35.0,373.0,3.2,29.0,405.5,360.62,267.1
2016,8,20,14,0,44.0,387.0,3.1,29.0,427.0,374.35,277.21
2016,8,20,14,15,27.5,313.0,2.95,28.5,338.0,294.07,218.84
2016,8,20,14,30,11.0,239.0,2.8,28.0,249.0,216.95,161.85
2016,8,20,14,45,7.0,200.5,2.65,28.0,207.0,180.2,134.33
2016,8,20,15,0,3.0,162.0,2.5,28.0,165.0,144.14,106.99
2016,8,20,15,15,1.5,92.0,2.35,27.5,93.5,82.37,59.48
2016,8,20,15,30,0.0,22.0,2.2,27.0,22.0,19.46,9.93
2016,8,20,15,45,0.0,32.5,2.05,27.0,32.5,28.74,17.42
2016,8,20,16,0,0.0,43.0,1.9,27.0,43.0,38.02,24.93
2016,8,20,16,15,0.0,39.5,1.75,27.0,39.5,34.9,22.51
2016,8,20,16,30,0.0,36.0,1.6,27.0,36.0,31.78,20.1
2016,8,20,16,45,0.0,21.5,1.5,27.0,21.5,18.95,9.78
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,6.16,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,5.27,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.39,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.51,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.63,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.75,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.88,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.44,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,11.5,15.0,1.1,23.0,16.0,17.55,0.0
2016,8,21,6,30,23.0,30.0,1.2,23.0,32.0,42.19,25.13
2016,8,21,6,45,62.5,52.0,1.3,23.0,63.0,92.9,69.14
2016,8,21,7,0,102.0,74.0,1.4,23.0,94.0,140.32,109.44
2016,8,21,7,15,130.0,96.0,1.45,23.0,130.5,184.95,146.97
2016,8,21,7,30,158.0,118.0,1.5,23.0,167.0,232.08,185.65
2016,8,21,7,45,238.0,135.0,1.55,23.0,225.5,322.29,257.87
2016,8,21,8,0,318.0,152.0,1.6,23.0,284.0,408.7,325.03
2016,8,21,8,15,159.0,144.0,1.6,23.0,210.0,276.47,219.7
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,124.42,95.19
2016,8,21,8,45,6.5,170.0,1.6,23.5,174.0,162.79,125.57
2016,8,21,9,0,13.0,204.0,1.6,24.0,212.0,201.69,155.35
2016,8,21,9,15,7.0,181.0,1.45,24.0,185.5,172.49,131.81
2016,8,21,9,30,1.0,158.0,1.3,24.0,159.0,144.24,109.22
2016,8,21,9,45,64.0,261.5,1.2,24.5,310.5,319.66,244.51
2016,8,21,10,0,127.0,365.0,1.1,25.0,462.0,508.81,379.81
2016,8,21,10,15,84.0,357.5,0.95,25.0,423.0,439.77,326.86
2016,8,21,10,30,41.0,350.0,0.8,25.0,384.0,386.91,286.97
2016,8,21,10,45,66.0,386.5,0.7,25.5,444.0,448.13,329.82
2016,8,21,11,0,91.0,423.0,0.6,26.0,504.0,508.75,369.97
2016,8,21,11,15,100.5,438.5,0.65,26.0,530.0,530.89,384.63
2016,8,21,11,30,110.0,454.0,0.7,26.0,556.0,552.18,399.06
2016,8,21,11,45,63.0,374.5,0.75,26.5,433.0,421.1,307.33
2016,8,21,12,0,16.0,295.0,0.8,27.0,310.0,283.93,208.83
2016,8,21,12,15,14.5,273.0,0.85,27.0,287.0,261.05,192.94
2016,8,21,12,30,13.0,251.0,0.9,27.0,264.0,238.46,176.5
2016,8,21,12,45,12.0,236.0,1.0,27.0,248.0,222.96,165.26
2016,8,21,13,0,11.0,221.0,1.1,27.0,232.0,207.61,154.03
2016,8,21,13,15,17.0,282.5,1.15,27.0,299.0,267.03,198.27
2016,8,21,13,30,23.0,344.0,1.2,27.0,366.0,325.2,240.59
2016,8,21,13,45,29.0,355.5,1.25,27.0,382.5,340.68,251.82
2016,8,21,14,0,35.0,367.0,1.3,27.0,399.0,350.64,259.3
2016,8,21,14,15,34.5,355.5,1.3,27.0,386.5,335.38,248.43
2016,8,21,14,30,34.0,344.0,1.3,27.0,374.0,320.25,237.74
2016,8,21,14,45,24.0,299.0,1.35,27.0,320.0,273.79,204.02
2016,8,21,15,0,14.0,254.0,1.4,27.0,266.0,228.04,170.47
2016,8,21,15,15,13.5,243.5,1.45,26.5,254.5,216.93,162.92
2016,8,21,15,30,13.0,233.0,1.5,26.0,243.0,205.86,155.21
2016,8,21,15,45,10.0,212.0,1.55,26.0,219.5,185.5,140.07
2016,8,21,16,0,7.0,191.0,1.6,26.0,196.0,165.7,125.29
2016,8,21,16,15,15.5,194.5,1.6,26.0,203.5,168.01,127.16
2016,8,21,16,30,24.0,198.0,1.6,26.0,211.0,168.34,127.45
2016,8,21,16,45,78.0,190.5,1.65,26.0,226.0,155.03,115.84
2016,8,21,17,0,132.0,183.0,1.7,26.0,241.0,133.55,106.82
2016,8,21,17,15,124.5,157.5,1.65,25.5,206.0,116.74,93.41
2016,8,21,17,30,117.0,132.0,1.6,25.0,171.0,99.78,79.58
2016,8,21,17,45,99.5,108.0,1.6,25.0,137.0,83.11,65.51
2016,8,21,18,0,82.0,84.0,1.6,25.0,103.0,65.91,50.67
2016,8,21,18,15,56.5,61.0,1.65,24.5,72.5,48.83,35.72
2016,8,21,18,30,31.0,38.0,1.7,24.0,42.0,32.06,20.63
2016,8,21,18,45,15.5,19.0,1.75,24.0,21.0,16.53,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,53.0,16.5,1.55,23.0,21.0,33.08,0.0
2016,8,22,6,30,106.0,33.0,1.8,23.0,42.0,95.21,62.2
2016,8,22,6,45,203.5,50.5,2.05,23.5,85.0,173.5,132.37
2016,8,22,7,0,301.0,68.0,2.3,24.0,128.0,254.78,200.74
2016,8,22,7,15,150.5,62.0,2.35,24.5,92.0,163.24,129.33
2016,8,22,7,30,0.0,56.0,2.4,25.0,56.0,49.45,35.07
2016,8,22,7,45,0.0,49.5,2.45,25.5,49.5,43.68,30.29
2016,8,22,8,0,0.0,43.0,2.5,26.0,43.0,37.93,25.44
2016,8,22,8,15,0.0,72.5,2.55,26.0,72.5,64.12,46.58
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,91.27,68.17
2016,8,22,8,45,28.0,178.0,2.7,26.5,195.0,199.98,154.27
2016,8,22,9,0,56.0,254.0,2.8,27.0,288.0,307.56,236.26
2016,8,22,9,15,102.5,287.5,2.8,27.0,356.5,385.83,295.18
2016,8,22,9,30,149.0,321.0,2.8,27.0,425.0,482.54,366.04
2016,8,22,9,45,169.5,343.0,2.85,27.5,467.5,526.72,396.28
2016,8,22,10,0,190.0,365.0,2.9,28.0,510.0,570.77,426.19
2016,8,22,10,15,323.0,343.5,2.95,28.0,604.5,695.35,516.01
2016,8,22,10,30,456.0,322.0,3.0,28.0,699.0,821.26,603.31
2016,8,22,10,45,633.5,233.0,3.05,28.5,778.0,912.06,666.24
2016,8,22,11,0,811.0,144.0,3.1,29.0,857.0,988.18,713.38
2016,8,22,11,15,426.5,269.5,3.15,29.0,645.0,729.92,536.77
2016,8,22,11,30,42.0,395.0,3.2,29.0,433.0,424.4,312.17
2016,8,22,11,45,170.5,424.5,3.3,29.0,584.0,591.63,435.62
2016,8,22,12,0,299.0,454.0,3.4,29.0,735.0,751.15,547.02
2016,8,22,12,15,200.0,462.0,3.4,29.0,650.0,641.76,468.69
2016,8,22,12,30,101.0,470.0,3.4,29.0,565.0,537.19,393.53
2016,8,22,12,45,475.5,302.5,3.45,29.5,750.5,735.6,541.69
2016,8,22,13,0,850.0,135.0,3.5,30.0,936.0,873.45,637.26
2016,8,22,13,15,540.0,297.5,3.45,30.0,804.0,742.3,543.54
2016,8,22,13,30,230.0,460.0,3.4,30.0,672.0,604.67,441.43
2016,8,22,13,45,349.5,407.5,3.4,30.0,722.0,636.52,466.87
2016,8,22,14,0,469.0,355.0,3.4,30.0,772.0,656.42,482.43
2016,8,22,14,15,307.0,384.0,3.4,30.0,653.0,543.14,400.31
2016,8,22,14,30,145.0,413.0,3.4,30.0,534.0,446.0,329.11
2016,8,22,14,45,471.5,270.0,3.4,30.0,642.0,497.91,369.77
2016,8,22,15,0,798.0,127.0,3.4,30.0,750.0,515.37,381.19
2016,8,22,15,15,785.0,124.5,3.35,30.0,709.0,459.02,336.11
2016,8,22,15,30,772.0,122.0,3.3,30.0,668.0,402.77,290.17
2016,8,22,15,45,751.0,120.0,3.25,30.0,621.5,344.66,241.91
2016,8,22,16,0,730.0,118.0,3.2,30.0,575.0,288.16,194.35
2016,8,22,16,15,706.5,113.5,3.1,29.5,524.5,225.85,143.36
2016,8,22,16,30,683.0,109.0,3.0,29.0,474.0,170.59,100.36
2016,8,22,16,45,651.0,103.5,2.9,29.0,421.0,116.65,65.31
2016,8,22,17,0,619.0,98.0,2.8,29.0,368.0,66.75,50.49
2016,8,22,17,15,574.5,91.0,2.6,28.5,314.0,63.64,48.2
2016,8,22,17,30,530.0,84.0,2.4,28.0,260.0,60.82,46.04
2016,8,22,17,45,463.0,75.0,2.25,27.5,207.5,56.1,42.12
2016,8,22,18,0,396.0,66.0,2.1,27.0,155.0,49.59,36.48
2016,8,22,18,15,299.0,52.5,2.15,26.5,108.5,40.1,28.06
2016,8,22,18,30,202.0,39.0,2.2,26.0,62.0,30.3,18.84
2016,8,22,18,45,101.0,19.5,2.3,26.0,31.0,15.34,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,16.5,2.5,24.0,21.5,35.03,0.0
2016,8,23,6,30,117.0,33.0,2.6,24.0,43.0,100.06,64.39
2016,8,23,6,45,221.5,49.5,2.75,24.5,87.0,181.12,137.81
2016,8,23,7,0,326.0,66.0,2.9,25.0,131.0,265.93,209.09
2016,8,23,7,15,400.0,77.5,3.1,25.5,182.5,338.47,269.41
2016,8,23,7,30,474.0,89.0,3.3,26.0,234.0,418.28,333.48
2016,8,23,7,45,535.5,94.5,3.5,26.5,289.5,495.29,393.18
2016,8,23,8,0,597.0,100.0,3.7,27.0,345.0,571.63,450.53
2016,8,23,8,15,632.0,106.0,3.8,27.0,399.5,631.71,494.45
2016,8,23,8,30,667.0,112.0,3.9,27.0,454.0,692.46,536.97
2016,8,23,8,45,703.0,112.5,4.05,27.5,507.0,747.77,573.82
2016,8,23,9,0,739.0,113.0,4.2,28.0,560.0,798.77,606.98
2016,8,23,9,15,460.0,216.5,4.2,28.0,502.5,680.47,518.15
2016,8,23,9,30,181.0,320.0,4.2,28.0,445.0,511.91,388.21
2016,8,23,9,45,501.0,219.0,4.25,28.5,595.0,742.1,560.81
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,951.85,702.87
2016,8,23,10,15,831.5,120.0,4.3,29.0,781.5,964.12,708.19
2016,8,23,10,30,842.0,122.0,4.3,29.0,818.0,983.32,719.6
2016,8,23,10,45,852.5,122.0,4.3,29.5,848.0,996.92,725.89
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,1006.92,729.96
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,1008.69,730.26
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,1006.66,728.3
2016,8,23,11,45,874.0,126.0,4.3,30.5,935.0,997.86,720.64
2016,8,23,12,0,875.0,128.0,4.3,31.0,948.0,985.35,710.76
2016,8,23,12,15,876.0,128.5,4.25,31.0,953.0,967.76,698.88
2016,8,23,12,30,877.0,129.0,4.2,31.0,958.0,946.67,684.85
2016,8,23,12,45,876.0,129.0,4.2,31.0,954.5,919.92,667.43
2016,8,23,13,0,875.0,129.0,4.2,31.0,951.0,890.02,647.95
2016,8,23,13,15,872.0,128.5,4.2,31.0,939.5,854.97,625.0
2016,8,23,13,30,869.0,128.0,4.2,31.0,928.0,817.16,600.11
2016,8,23,13,45,863.5,127.5,4.2,31.5,907.5,774.86,570.86
2016,8,23,14,0,858.0,127.0,4.2,32.0,887.0,730.33,539.3
2016,8,23,14,15,851.0,125.5,4.15,31.5,859.0,681.92,505.36
2016,8,23,14,30,844.0,124.0,4.1,31.0,831.0,631.83,469.28
2016,8,23,14,45,821.5,129.0,4.05,31.0,793.5,576.57,427.43
2016,8,23,15,0,799.0,134.0,4.0,31.0,756.0,521.35,384.58
2016,8,23,15,15,785.5,131.5,3.9,31.0,714.5,464.57,339.45
2016,8,23,15,30,772.0,129.0,3.8,31.0,673.0,407.95,293.23
2016,8,23,15,45,749.0,127.5,3.75,31.0,625.5,349.49,244.84
2016,8,23,16,0,726.0,126.0,3.7,31.0,578.0,288.01,193.74
2016,8,23,16,15,701.5,121.0,3.45,30.5,527.0,229.78,146.02
2016,8,23,16,30,677.0,116.0,3.2,30.0,476.0,174.19,103.07
2016,8,23,16,45,640.5,111.5,3.0,30.0,422.0,120.99,69.09
2016,8,23,17,0,604.0,107.0,2.8,30.0,368.0,73.12,55.57
2016,8,23,17,15,557.5,99.0,2.65,29.5,313.5,69.99,53.3
2016,8,23,17,30,511.0,91.0,2.5,29.0,259.0,66.68,50.75
2016,8,23,17,45,444.0,80.5,2.35,28.5,206.0,59.34,44.65
2016,8,23,18,0,377.0,70.0,2.2,28.0,153.0,52.59,38.82
2016,8,23,18,15,277.0,55.5,2.25,27.5,106.5,42.42,29.81
2016,8,23,18,30,177.0,41.0,2.3,27.0,60.0,31.9,19.83
2016,8,23,18,45,88.5,20.5,2.4,26.5,30.0,16.68,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,103.0,14.5,2.25,23.5,23.0,48.57,0.0
2016,8,24,6,30,206.0,29.0,2.5,24.0,46.0,138.35,89.01
2016,8,24,6,45,322.5,41.0,2.75,24.5,92.5,219.66,167.43
2016,8,24,7,0,439.0,53.0,3.0,25.0,139.0,312.73,245.95
2016,8,24,7,15,509.0,61.5,3.1,25.0,192.5,387.34,308.63
2016,8,24,7,30,579.0,70.0,3.2,25.0,246.0,468.06,373.9
2016,8,24,7,45,634.0,73.5,3.35,25.5,302.5,538.05,428.11
2016,8,24,8,0,689.0,77.0,3.5,26.0,359.0,611.34,482.35
2016,8,24,8,15,720.0,81.5,3.5,26.5,414.0,667.49,520.62
2016,8,24,8,30,751.0,86.0,3.5,27.0,469.0,726.8,560.14
2016,8,24,8,45,779.5,87.5,3.5,27.5,522.0,780.08,594.36
2016,8,24,9,0,808.0,89.0,3.5,28.0,575.0,832.44,627.2
2016,8,24,9,15,824.0,91.5,3.45,28.0,623.0,864.87,646.84
2016,8,24,9,30,840.0,94.0,3.4,28.0,671.0,903.08,670.35
2016,8,24,9,45,853.5,95.5,3.4,28.5,714.0,935.12,688.43
2016,8,24,10,0,867.0,97.0,3.4,29.0,757.0,964.19,704.44
2016,8,24,10,15,607.0,233.0,3.35,29.0,706.0,882.03,647.44
2016,8,24,10,30,347.0,369.0,3.3,29.0,655.0,748.42,548.97
2016,8,24,10,45,622.0,235.5,3.3,29.5,771.0,904.79,660.84
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,1020.94,733.26
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.0,1021.87,732.09
2016,8,24,11,30,905.0,104.0,3.3,30.0,929.0,1018.88,729.54
2016,8,24,11,45,899.5,110.0,3.3,30.5,940.0,1007.66,720.45
2016,8,24,12,0,894.0,116.0,3.3,31.0,951.0,992.61,709.13
2016,8,24,12,15,894.5,116.0,3.3,31.0,956.0,973.8,696.99
2016,8,24,12,30,895.0,116.0,3.3,31.0,961.0,951.45,682.65
2016,8,24,12,45,891.5,117.5,3.3,31.0,956.5,923.46,664.73
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,892.35,644.78
2016,8,24,13,15,885.5,118.5,3.25,31.0,939.5,857.29,621.9
2016,8,24,13,30,883.0,118.0,3.2,31.0,927.0,819.38,597.08
2016,8,24,13,45,874.5,119.0,3.2,31.0,906.0,775.57,568.41
2016,8,24,14,0,866.0,120.0,3.2,31.0,885.0,729.73,537.63
2016,8,24,14,15,859.0,118.5,3.15,31.0,857.0,680.9,502.63
2016,8,24,14,30,852.0,117.0,3.1,31.0,829.0,630.39,465.61
2016,8,24,14,45,829.0,122.5,3.05,31.0,791.0,575.29,424.23
2016,8,24,15,0,806.0,128.0,3.0,31.0,753.0,519.2,381.11
2016,8,24,15,15,793.0,125.5,2.95,31.0,711.5,462.22,336.22
2016,8,24,15,30,780.0,123.0,2.9,31.0,670.0,405.33,290.09
2016,8,24,15,45,759.0,120.5,2.85,31.0,623.0,346.19,241.34
2016,8,24,16,0,738.0,118.0,2.8,31.0,576.0,288.67,193.28
2016,8,24,16,15,714.5,113.5,2.65,30.5,525.0,225.75,142.11
2016,8,24,16,30,691.0,109.0,2.5,30.0,474.0,169.88,99.07
2016,8,24,16,45,656.5,104.0,2.35,30.0,420.0,115.58,64.56
2016,8,24,17,0,622.0,99.0,2.2,30.0,366.0,67.47,50.88
2016,8,24,17,15,576.5,92.0,2.0,29.5,311.5,64.84,49.0
2016,8,24,17,30,531.0,85.0,1.8,29.0,257.0,62.07,46.88
2016,8,24,17,45,464.5,75.0,1.65,28.5,204.0,56.55,42.29
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,49.0,35.77
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,39.09,26.99
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,28.84,17.19
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,14.61,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,14.0,0.7,23.5,22.0,46.69,0.0
2016,8,25,6,30,197.0,28.0,0.8,24.0,44.0,133.25,83.73
2016,8,25,6,45,301.5,42.0,0.95,24.5,89.0,209.29,158.32
2016,8,25,7,0,406.0,56.0,1.1,25.0,134.0,299.55,233.38
2016,8,25,7,15,477.0,65.0,1.2,25.0,187.0,373.86,294.57
2016,8,25,7,30,548.0,74.0,1.3,25.0,240.0,454.35,358.28
2016,8,25,7,45,332.0,120.5,1.4,25.5,227.0,384.28,302.76
2016,8,25,8,0,116.0,167.0,1.5,26.0,214.0,270.88,211.87
2016,8,25,8,15,97.0,190.0,1.5,26.0,233.0,271.76,212.02
2016,8,25,8,30,78.0,213.0,1.5,26.0,252.0,283.06,219.35
2016,8,25,8,45,89.5,239.5,1.55,26.5,289.5,322.44,248.19
2016,8,25,9,0,101.0,266.0,1.6,27.0,327.0,362.16,276.58
2016,8,25,9,15,447.0,189.5,1.55,27.0,492.0,640.21,484.45
2016,8,25,9,30,793.0,113.0,1.5,27.0,657.0,891.36,651.54
2016,8,25,9,45,809.0,114.0,1.5,27.5,699.5,924.28,666.93
2016,8,25,10,0,825.0,115.0,1.5,28.0,742.0,944.21,676.4
2016,8,25,10,15,834.5,117.0,1.45,28.0,778.0,965.77,687.69
2016,8,25,10,30,844.0,119.0,1.4,28.0,814.0,983.94,696.84
2016,8,25,10,45,851.0,120.5,1.4,28.5,842.5,995.54,701.37
2016,8,25,11,0,858.0,122.0,1.4,29.0,871.0,1003.47,703.81
2016,8,25,11,15,862.5,123.0,1.3,29.0,892.0,1004.62,702.07
2016,8,25,11,30,867.0,124.0,1.2,29.0,913.0,1002.0,698.18
2016,8,25,11,45,873.5,122.0,1.15,29.5,927.0,994.58,691.0
2016,8,25,12,0,880.0,120.0,1.1,30.0,941.0,983.42,681.77
2016,8,25,12,15,880.5,120.0,1.05,30.0,945.5,964.74,669.51
2016,8,25,12,30,881.0,120.0,1.0,30.0,950.0,942.57,655.31
2016,8,25,12,45,879.0,120.5,1.0,30.0,946.0,915.23,638.88
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,884.75,620.52
2016,8,25,13,15,874.0,120.0,1.0,30.0,929.5,849.07,598.86
2016,8,25,13,30,871.0,119.0,1.0,30.0,917.0,810.64,575.34
2016,8,25,13,45,865.0,119.0,1.0,30.0,896.0,768.22,549.06
2016,8,25,14,0,859.0,119.0,1.0,30.0,875.0,723.61,520.59
2016,8,25,14,15,600.0,247.5,1.05,30.0,767.5,623.34,449.53
2016,8,25,14,30,341.0,376.0,1.1,30.0,660.0,535.86,386.73
2016,8,25,14,45,315.5,364.5,1.2,30.0,618.5,487.79,354.02
2016,8,25,15,0,290.0,353.0,1.3,30.0,577.0,441.99,321.8
2016,8,25,15,15,373.5,305.5,1.35,29.5,577.0,419.17,305.27
2016,8,25,15,30,457.0,258.0,1.4,29.0,577.0,384.54,278.24
2016,8,25,15,45,493.5,225.0,1.45,29.0,547.5,337.73,240.54
2016,8,25,16,0,530.0,192.0,1.5,29.0,518.0,286.52,198.21
2016,8,25,16,15,586.5,156.0,1.45,29.0,487.5,232.76,152.46
2016,8,25,16,30,643.0,120.0,1.4,29.0,457.0,170.92,101.98
2016,8,25,16,45,622.5,110.0,1.4,29.0,406.5,116.81,67.1
2016,8,25,17,0,602.0,100.0,1.4,29.0,356.0,68.28,51.76
2016,8,25,17,15,556.5,92.5,1.3,28.5,302.0,65.31,49.61
2016,8,25,17,30,511.0,85.0,1.2,28.0,248.0,62.19,47.17
2016,8,25,17,45,441.5,75.0,1.1,27.5,196.0,55.49,41.58
2016,8,25,18,0,372.0,65.0,1.0,27.0,144.0,48.99,35.89
2016,8,25,18,15,276.0,50.0,1.05,26.5,98.5,38.32,26.43
2016,8,25,18,30,180.0,35.0,1.1,26.0,53.0,27.28,15.79
2016,8,25,18,45,90.0,17.5,1.15,26.0,26.5,13.83,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,34.47,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,104.84,63.95
2016,8,26,6,45,222.5,46.5,0.65,23.5,82.0,179.66,135.93
2016,8,26,7,0,322.0,64.0,0.8,24.0,125.0,263.63,205.87
2016,8,26,7,15,392.5,76.0,0.7,24.5,176.0,334.8,263.42
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,412.89,323.46
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,486.03,376.51
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,557.87,425.93
2016,8,26,8,15,442.0,151.5,0.45,26.0,347.0,534.24,405.97
2016,8,26,8,30,318.0,198.0,0.5,26.0,359.0,489.04,371.12
2016,8,26,8,45,508.5,162.0,0.55,26.5,452.0,635.43,476.24
2016,8,26,9,0,699.0,126.0,0.6,27.0,545.0,786.61,574.72
2016,8,26,9,15,535.0,203.5,0.7,27.0,540.0,737.02,538.54
2016,8,26,9,30,371.0,281.0,0.8,27.0,535.0,664.85,486.79
2016,8,26,9,45,570.0,211.0,0.9,27.5,629.5,808.74,586.35
2016,8,26,10,0,769.0,141.0,1.0,28.0,724.0,929.8,661.34
2016,8,26,10,15,573.0,249.0,1.05,28.0,695.5,861.4,614.73
2016,8,26,10,30,377.0,357.0,1.1,28.0,667.0,767.03,548.82
2016,8,26,10,45,374.0,372.0,1.2,28.5,688.5,778.72,556.32
2016,8,26,11,0,371.0,387.0,1.3,29.0,710.0,788.29,561.3
2016,8,26,11,15,593.0,271.0,1.35,29.0,802.5,905.46,642.29
2016,8,26,11,30,815.0,155.0,1.4,29.0,895.0,993.82,697.7
2016,8,26,11,45,823.0,152.5,1.5,29.0,909.5,987.04,693.47
2016,8,26,12,0,831.0,150.0,1.6,29.0,924.0,965.17,681.05
2016,8,26,12,15,832.0,150.5,1.65,29.0,928.5,947.85,670.93
2016,8,26,12,30,833.0,151.0,1.7,29.0,933.0,927.21,658.67
2016,8,26,12,45,830.5,151.5,1.8,29.5,929.0,900.19,641.63
2016,8,26,13,0,828.0,152.0,1.9,30.0,925.0,878.61,628.03
2016,8,26,13,15,825.0,151.5,1.95,30.0,913.0,843.53,606.35
2016,8,26,13,30,822.0,151.0,2.0,30.0,901.0,805.82,582.86
2016,8,26,13,45,816.0,150.5,2.1,30.0,880.5,763.39,556.32
2016,8,26,14,0,810.0,150.0,2.2,30.0,860.0,718.93,526.41
2016,8,26,14,15,641.0,234.5,2.25,29.5,785.5,639.28,469.55
2016,8,26,14,30,472.0,319.0,2.3,29.0,711.0,569.2,418.77
2016,8,26,14,45,389.0,333.5,2.35,29.0,647.5,503.49,371.25
2016,8,26,15,0,306.0,348.0,2.4,29.0,584.0,446.0,329.12
2016,8,26,15,15,198.5,332.5,2.4,29.0,482.5,364.78,269.89
2016,8,26,15,30,91.0,317.0,2.4,29.0,381.0,297.47,221.09
2016,8,26,15,45,138.0,296.5,2.45,29.0,385.5,283.01,209.37
2016,8,26,16,0,185.0,276.0,2.5,29.0,390.0,266.03,194.62
2016,8,26,16,15,377.0,208.5,2.4,28.5,414.0,233.91,162.44
2016,8,26,16,30,569.0,141.0,2.3,28.0,438.0,176.66,110.33
2016,8,26,16,45,458.0,146.0,2.25,28.0,367.5,131.44,84.65
2016,8,26,17,0,347.0,151.0,2.2,28.0,297.0,108.67,85.67
2016,8,26,17,15,321.5,132.0,2.05,27.5,252.0,96.81,76.23
2016,8,26,17,30,296.0,113.0,1.9,27.0,207.0,84.4,66.1
2016,8,26,17,45,259.0,93.0,1.75,26.5,163.0,70.72,54.62
2016,8,26,18,0,222.0,73.0,1.6,26.0,119.0,56.52,42.37
2016,8,26,18,15,162.5,53.0,1.6,25.5,81.0,41.73,29.32
2016,8,26,18,30,103.0,33.0,1.6,25.0,43.0,26.5,14.93
2016,8,26,18,45,51.5,16.5,1.6,25.0,21.5,15.01,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.0,14.0,0.6,23.0,19.5,37.74,0.0
2016,8,27,6,30,144.0,28.0,0.7,23.0,39.0,111.82,66.68
2016,8,27,6,45,244.5,44.0,0.85,23.5,82.0,187.18,141.7
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,271.26,212.16
2016,8,27,7,15,415.0,71.0,1.0,24.5,176.0,342.27,270.27
2016,8,27,7,30,485.0,82.0,1.0,25.0,227.0,425.59,335.14
2016,8,27,7,45,534.5,90.5,1.0,25.5,281.0,493.87,385.97
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,565.12,436.82
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,625.36,478.49
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,686.31,518.61
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,738.55,551.24
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,790.01,582.73
2016,8,27,9,15,726.0,126.0,1.1,27.0,591.0,832.29,608.12
2016,8,27,9,30,745.0,130.0,1.1,27.0,638.0,867.64,628.81
2016,8,27,9,45,758.5,134.0,1.15,27.5,680.0,900.42,647.24
2016,8,27,10,0,772.0,138.0,1.2,28.0,722.0,930.41,663.8
2016,8,27,10,15,448.5,268.0,1.2,28.0,611.5,759.09,548.24
2016,8,27,10,30,125.0,398.0,1.2,28.0,501.0,542.2,393.85
2016,8,27,10,45,189.0,410.5,1.3,28.5,572.5,617.17,447.63
2016,8,27,11,0,253.0,423.0,1.4,29.0,644.0,707.73,507.87
2016,8,27,11,15,535.0,287.5,1.4,29.0,768.0,861.08,614.51
2016,8,27,11,30,817.0,152.0,1.4,29.0,892.0,993.31,698.0
2016,8,27,11,45,823.5,150.5,1.45,29.5,906.0,986.01,690.8
2016,8,27,12,0,830.0,149.0,1.5,30.0,920.0,963.7,676.15
2016,8,27,12,15,831.0,149.0,1.55,30.0,925.0,945.88,665.82
2016,8,27,12,30,832.0,149.0,1.6,30.0,930.0,924.74,653.38
2016,8,27,12,45,828.0,151.0,1.65,30.0,925.5,897.69,637.2
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,876.2,624.53
2016,8,27,13,15,821.0,152.0,1.7,30.0,908.5,840.68,602.23
2016,8,27,13,30,818.0,151.0,1.7,30.0,896.0,802.56,578.23
2016,8,27,13,45,809.5,152.0,1.75,30.0,875.0,759.69,551.19
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,714.98,521.07
2016,8,27,14,15,548.0,269.5,1.8,30.0,742.5,607.49,443.32
2016,8,27,14,30,295.0,386.0,1.8,30.0,631.0,516.11,376.34
2016,8,27,14,45,526.0,267.0,1.85,30.0,679.0,525.11,384.88
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,509.93,373.04
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,453.86,329.82
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,394.46,283.03
2016,8,27,15,45,706.0,137.5,1.8,29.0,598.0,336.34,235.59
2016,8,27,16,0,684.0,134.0,1.8,29.0,551.0,280.08,188.97
2016,8,27,16,15,658.5,128.5,1.75,28.5,501.0,223.69,143.27
2016,8,27,16,30,633.0,123.0,1.7,28.0,451.0,170.17,102.51
2016,8,27,16,45,600.5,115.5,1.7,28.0,398.0,117.75,69.53
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,74.61,57.31
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,70.75,54.41
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,65.33,50.04
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,57.73,43.53
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,49.81,36.52
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,38.01,26.04
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,25.77,13.9
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,15.01,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,32.68,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,99.29,57.01
2016,8,28,6,45,210.0,45.5,2.2,23.5,78.0,173.9,131.92
2016,8,28,7,0,303.0,64.0,2.4,24.0,120.0,255.24,200.92
2016,8,28,7,15,372.5,77.0,2.4,24.5,170.5,326.17,260.0
2016,8,28,7,30,442.0,90.0,2.4,25.0,221.0,403.94,322.29
2016,8,28,7,45,315.0,126.0,2.45,25.5,229.5,368.21,293.02
2016,8,28,8,0,188.0,162.0,2.5,26.0,238.0,318.66,251.87
2016,8,28,8,15,185.0,188.5,2.55,26.0,272.5,352.66,277.43
2016,8,28,8,30,182.0,215.0,2.6,26.0,307.0,385.54,301.27
2016,8,28,8,45,428.5,174.5,2.7,26.5,421.5,583.71,452.37
2016,8,28,9,0,675.0,134.0,2.8,27.0,536.0,776.92,589.24
2016,8,28,9,15,475.0,218.5,2.85,27.0,513.5,700.81,530.33
2016,8,28,9,30,275.0,303.0,2.9,27.0,491.0,601.14,453.68
2016,8,28,9,45,516.0,223.5,2.95,27.5,603.5,765.84,574.38
2016,8,28,10,0,757.0,144.0,3.0,28.0,716.0,923.2,679.08
2016,8,28,10,15,768.0,147.0,3.05,28.0,751.5,946.32,692.01
2016,8,28,10,30,779.0,150.0,3.1,28.0,787.0,966.2,704.0
2016,8,28,10,45,792.0,149.0,3.2,28.5,816.5,980.43,711.38
2016,8,28,11,0,805.0,148.0,3.3,29.0,846.0,991.16,716.63
2016,8,28,11,15,810.5,149.5,3.35,29.0,867.0,993.36,717.56
2016,8,28,11,30,816.0,151.0,3.4,29.0,888.0,991.85,716.31
2016,8,28,11,45,493.5,311.0,3.5,29.0,758.5,826.27,602.99
2016,8,28,12,0,171.0,471.0,3.6,29.0,629.0,634.19,463.2
2016,8,28,12,15,493.5,315.0,3.65,29.0,775.5,802.64,589.39
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,929.96,678.16
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,904.24,659.2
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,875.23,639.23
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,839.62,617.09
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,801.39,593.0
2016,8,28,13,45,820.0,143.5,3.85,29.0,874.0,759.6,565.26
2016,8,28,14,0,821.0,138.0,3.9,29.0,855.0,712.11,532.04
2016,8,28,14,15,813.5,136.5,3.9,29.0,827.0,666.58,498.8
2016,8,28,14,30,806.0,135.0,3.9,29.0,799.0,616.41,461.5
2016,8,28,14,45,776.5,143.5,3.9,29.0,760.0,561.47,419.6
2016,8,28,15,0,747.0,152.0,3.9,29.0,721.0,507.73,377.59
2016,8,28,15,15,732.0,148.0,3.8,29.0,680.0,448.43,330.45
2016,8,28,15,30,717.0,144.0,3.7,29.0,639.0,391.97,284.19
2016,8,28,15,45,485.5,204.0,3.65,29.0,528.5,317.55,228.28
2016,8,28,16,0,254.0,264.0,3.6,29.0,418.0,270.5,196.41
2016,8,28,16,15,442.0,193.5,3.4,28.5,432.0,230.11,157.39
2016,8,28,16,30,630.0,123.0,3.2,28.0,446.0,168.89,102.07
2016,8,28,16,45,595.0,115.5,3.05,28.0,393.0,116.5,69.21
2016,8,28,17,0,560.0,108.0,2.9,28.0,340.0,74.81,57.55
2016,8,28,17,15,512.5,99.0,2.55,27.5,286.5,70.96,54.63
2016,8,28,17,30,465.0,90.0,2.2,27.0,233.0,65.39,50.11
2016,8,28,17,45,396.0,78.0,1.9,26.5,182.0,57.77,43.65
2016,8,28,18,0,327.0,66.0,1.6,26.0,131.0,49.85,36.67
2016,8,28,18,15,234.5,48.5,1.5,25.5,87.5,37.27,25.47
2016,8,28,18,30,142.0,31.0,1.4,25.0,44.0,24.22,12.29
2016,8,28,18,45,71.0,15.5,1.35,25.0,22.0,14.1,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.0,13.5,3.25,23.0,17.5,32.23,0.0
2016,8,29,6,30,114.0,27.0,3.4,23.0,35.0,89.75,49.13
2016,8,29,6,45,217.5,43.5,3.6,23.5,77.5,175.36,133.2
2016,8,29,7,0,321.0,60.0,3.8,24.0,120.0,260.29,205.66
2016,8,29,7,15,224.0,86.5,3.9,24.0,135.5,241.4,193.2
2016,8,29,7,30,127.0,113.0,4.0,24.0,151.0,210.7,168.57
2016,8,29,7,45,63.5,112.5,4.15,24.5,131.5,157.54,124.63
2016,8,29,8,0,0.0,112.0,4.3,25.0,112.0,103.35,78.77
2016,8,29,8,15,32.5,159.5,4.3,25.5,175.5,187.43,146.63
2016,8,29,8,30,65.0,207.0,4.3,26.0,239.0,267.12,209.06
2016,8,29,8,45,32.5,157.0,4.35,26.5,173.0,182.31,140.91
2016,8,29,9,0,0.0,107.0,4.4,27.0,107.0,95.58,70.82
2016,8,29,9,15,12.0,180.0,4.4,27.0,188.0,176.69,134.77
2016,8,29,9,30,24.0,253.0,4.4,27.0,269.0,260.59,199.23
2016,8,29,9,45,20.5,256.0,4.45,27.5,270.5,259.13,196.94
2016,8,29,10,0,17.0,259.0,4.5,28.0,272.0,257.72,194.9
2016,8,29,10,15,11.0,216.5,4.5,28.0,225.0,209.43,157.68
2016,8,29,10,30,5.0,174.0,4.5,28.0,178.0,162.65,121.48
2016,8,29,10,45,39.5,290.5,4.5,28.5,324.5,323.43,243.7
2016,8,29,11,0,74.0,407.0,4.5,29.0,471.0,477.94,355.93
2016,8,29,11,15,137.5,430.0,4.45,29.0,553.0,578.7,428.58
2016,8,29,11,30,201.0,453.0,4.4,29.0,635.0,660.8,486.83
2016,8,29,11,45,284.0,436.0,4.4,29.0,697.0,732.55,537.99
2016,8,29,12,0,367.0,419.0,4.4,29.0,759.0,786.18,576.22
2016,8,29,12,15,211.0,423.0,4.4,29.0,618.5,616.69,454.96
2016,8,29,12,30,55.0,427.0,4.4,29.0,478.0,454.62,335.8
2016,8,29,12,45,463.0,272.0,4.4,29.0,701.0,697.42,520.68
2016,8,29,13,0,871.0,117.0,4.4,29.0,924.0,875.96,646.47
2016,8,29,13,15,447.0,226.0,4.4,29.0,639.5,601.37,451.2
2016,8,29,13,30,23.0,335.0,4.4,29.0,355.0,317.61,235.81
2016,8,29,13,45,28.0,345.5,4.4,29.0,370.0,332.1,247.43
2016,8,29,14,0,33.0,356.0,4.4,29.0,385.0,340.64,253.93
2016,8,29,14,15,126.0,377.5,4.4,29.0,482.0,417.57,312.12
2016,8,29,14,30,219.0,399.0,4.4,29.0,579.0,480.29,358.27
2016,8,29,14,45,508.0,260.0,4.45,29.0,653.0,508.79,381.03
2016,8,29,15,0,797.0,121.0,4.5,29.0,727.0,505.38,377.28
2016,8,29,15,15,783.5,118.0,4.45,28.5,685.5,447.98,331.38
2016,8,29,15,30,770.0,115.0,4.4,28.0,644.0,390.77,284.4
2016,8,29,15,45,742.0,116.0,4.35,28.0,595.5,332.73,235.39
2016,8,29,16,0,714.0,117.0,4.3,28.0,547.0,272.6,184.55
2016,8,29,16,15,363.5,146.5,4.15,27.5,365.0,179.66,122.25
2016,8,29,16,30,13.0,176.0,4.0,27.0,183.0,149.39,113.35
2016,8,29,16,45,6.5,122.5,3.9,27.0,126.0,105.43,79.24
2016,8,29,17,0,0.0,69.0,3.8,27.0,69.0,61.0,46.19
2016,8,29,17,15,0.0,58.0,3.55,26.5,58.0,51.22,38.15
2016,8,29,17,30,0.0,47.0,3.3,26.0,47.0,41.46,29.95
2016,8,29,17,45,0.0,36.5,3.05,26.0,36.5,32.16,21.93
2016,8,29,18,0,0.0,26.0,2.8,26.0,26.0,22.88,13.82
2016,8,29,18,15,0.0,17.0,2.75,25.5,17.0,14.94,6.82
2016,8,29,18,30,0.0,8.0,2.7,25.0,8.0,7.02,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.5,4.0,3.64,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,12.5,2.55,23.0,17.5,36.14,0.0
2016,8,30,6,30,141.0,25.0,2.7,23.0,35.0,106.0,56.34
2016,8,30,6,45,246.0,40.5,2.9,23.5,77.5,185.19,140.52
2016,8,30,7,0,351.0,56.0,3.1,24.0,120.0,271.56,214.29
2016,8,30,7,15,221.5,84.5,3.15,24.0,130.0,237.95,190.11
2016,8,30,7,30,92.0,113.0,3.2,24.0,140.0,189.13,150.4
