Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,45,815.0,103.5,1.7,32.5,652.5,935.38,665.22
2016,9,19,10,0,829.0,106.0,1.6,33.0,694.0,963.91,678.57
2016,9,19,10,15,839.5,108.0,1.55,33.0,729.0,974.51,682.75
2016,9,19,10,30,850.0,110.0,1.5,33.0,764.0,992.08,691.5
2016,9,19,10,45,858.5,110.5,1.5,33.5,792.0,1002.34,695.08
2016,9,19,11,0,867.0,111.0,1.5,34.0,820.0,1008.87,696.61
2016,9,19,11,15,872.0,112.0,1.55,34.0,839.5,1008.59,696.36
2016,9,19,11,30,877.0,113.0,1.6,34.0,859.0,1004.46,693.99
2016,9,19,11,45,880.5,113.0,1.7,34.5,870.5,993.92,687.15
2016,9,19,12,0,884.0,113.0,1.8,35.0,882.0,979.6,678.11
2016,9,19,12,15,884.5,113.0,1.85,35.0,884.5,958.69,665.88
2016,9,19,12,30,885.0,113.0,1.9,35.0,887.0,934.24,651.53
2016,9,19,12,45,884.0,112.5,2.0,35.0,881.0,904.51,634.37
2016,9,19,13,0,883.0,112.0,2.1,35.0,875.0,871.56,615.02
2016,9,19,13,15,879.5,111.5,2.15,35.0,860.5,833.48,591.76
2016,9,19,13,30,876.0,111.0,2.2,35.0,846.0,792.66,566.51
2016,9,19,13,45,870.0,110.0,2.25,35.5,823.0,746.99,536.67
2016,9,19,14,0,864.0,109.0,2.3,36.0,800.0,699.17,503.82
2016,9,19,14,15,855.5,107.0,2.3,35.5,769.5,646.95,468.31
2016,9,19,14,30,847.0,105.0,2.3,35.0,739.0,593.31,430.62
2016,9,19,14,45,835.0,103.5,2.35,35.0,701.0,537.09,389.1
2016,9,19,15,0,823.0,102.0,2.4,35.0,663.0,478.73,344.64
2016,9,19,15,15,807.0,99.0,2.4,34.5,619.0,417.94,297.49
2016,9,19,15,30,791.0,96.0,2.4,34.0,575.0,357.74,249.16
2016,9,19,15,45,768.5,93.0,2.4,34.0,526.0,296.54,198.67
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,237.3,149.69
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.0,177.95,103.21
2016,9,19,16,30,687.0,81.0,2.1,33.0,371.0,117.47,61.58
2016,9,19,16,45,644.0,75.5,2.0,33.0,316.5,63.66,37.91
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,50.71,36.66
2016,9,19,17,15,537.0,62.5,1.7,32.0,208.5,46.63,33.39
2016,9,19,17,30,473.0,55.0,1.5,31.0,155.0,42.45,29.82
2016,9,19,17,45,370.0,43.5,1.35,30.5,107.0,34.48,22.78
2016,9,19,18,0,267.0,32.0,1.2,30.0,59.0,26.22,14.62
2016,9,19,18,15,133.5,16.0,1.25,29.5,29.5,14.55,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,42.27,0.0
2016,9,20,6,45,203.5,29.0,1.55,24.5,54.0,163.45,110.33
2016,9,20,7,0,337.0,45.0,1.8,25.0,93.0,267.14,206.61
2016,9,20,7,15,423.0,55.5,1.7,25.5,144.0,350.51,276.42
2016,9,20,7,30,509.0,66.0,1.6,26.0,195.0,441.6,348.86
2016,9,20,7,45,568.5,73.0,1.5,27.0,250.0,516.91,405.03
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,595.9,459.96
2016,9,20,8,15,665.5,85.5,1.15,28.5,359.5,658.67,499.53
2016,9,20,8,30,703.0,91.0,0.9,29.0,414.0,722.11,537.07
2016,9,20,8,45,730.0,95.5,0.7,30.0,465.5,770.94,562.02
2016,9,20,9,0,757.0,100.0,0.5,31.0,517.0,823.33,587.68
2016,9,20,9,15,776.5,103.5,0.55,31.5,564.5,866.08,611.63
2016,9,20,9,30,796.0,107.0,0.6,32.0,612.0,906.56,633.96
2016,9,20,9,45,809.0,110.5,0.7,32.5,653.5,938.15,651.64
2016,9,20,10,0,822.0,114.0,0.8,33.0,695.0,966.65,667.51
2016,9,20,10,15,832.5,116.5,0.85,33.0,730.0,988.18,679.64
2016,9,20,10,30,843.0,119.0,0.9,33.0,765.0,995.02,683.2
2016,9,20,10,45,849.0,121.5,1.0,33.5,792.5,1004.7,688.33
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,1010.62,691.26
2016,9,20,11,15,860.0,125.0,1.1,34.0,839.5,1010.12,690.16
2016,9,20,11,30,865.0,126.0,1.1,34.0,859.0,1005.81,687.04
2016,9,20,11,45,875.0,122.0,1.1,34.5,872.0,997.42,680.28
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,985.15,671.43
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,964.06,658.85
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,939.42,644.3
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.0,908.67,626.83
2016,9,20,13,0,881.0,118.0,1.2,35.0,876.0,874.79,607.33
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.0,836.22,584.1
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,794.96,559.02
2016,9,20,13,45,866.0,116.0,1.3,35.0,822.5,748.54,531.41
2016,9,20,14,0,859.0,115.0,1.4,35.0,799.0,700.09,500.31
2016,9,20,14,15,849.5,113.5,1.45,35.0,768.0,647.81,464.8
2016,9,20,14,30,840.0,112.0,1.5,35.0,737.0,594.21,427.21
2016,9,20,14,45,811.0,117.5,1.55,35.0,695.0,535.25,384.51
2016,9,20,15,0,782.0,123.0,1.6,35.0,653.0,477.14,341.05
2016,9,20,15,15,764.0,119.5,1.65,34.5,609.0,417.28,295.55
2016,9,20,15,30,746.0,116.0,1.7,34.0,565.0,355.08,246.76
2016,9,20,15,45,719.0,113.0,1.75,34.0,515.0,294.67,197.8
2016,9,20,16,0,692.0,110.0,1.8,34.0,465.0,236.85,150.8
2016,9,20,16,15,659.5,104.0,1.75,33.5,412.5,178.65,105.92
2016,9,20,16,30,627.0,98.0,1.7,33.0,360.0,124.38,69.38
2016,9,20,16,45,578.5,91.0,1.7,33.0,305.5,73.19,46.93
2016,9,20,17,0,530.0,84.0,1.7,33.0,251.0,61.8,45.82
2016,9,20,17,15,463.0,74.0,1.55,32.0,198.5,56.2,41.32
2016,9,20,17,30,396.0,64.0,1.4,31.0,146.0,48.42,34.74
2016,9,20,17,45,294.5,49.0,1.25,30.5,99.0,37.68,25.33
2016,9,20,18,0,193.0,34.0,1.1,30.0,52.0,26.58,14.52
2016,9,20,18,15,96.5,17.0,1.1,29.5,26.0,15.46,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,23.05,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,132.63,86.96
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,221.35,169.15
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,300.5,234.48
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,387.95,303.6
2016,9,21,7,45,470.5,92.5,0.75,27.0,239.0,466.43,362.97
2016,9,21,8,0,542.0,101.0,0.9,28.0,294.0,556.52,427.97
2016,9,21,8,15,583.0,109.0,0.95,28.5,348.0,622.0,472.58
2016,9,21,8,30,624.0,117.0,1.0,29.0,402.0,688.46,515.81
2016,9,21,8,45,401.0,180.5,1.1,29.5,372.0,583.48,437.82
2016,9,21,9,0,178.0,244.0,1.2,30.0,342.0,435.11,326.97
2016,9,21,9,15,242.5,258.0,1.2,30.0,404.5,530.26,395.76
2016,9,21,9,30,307.0,272.0,1.2,30.0,467.0,610.78,450.92
2016,9,21,9,45,313.0,290.5,1.25,30.5,500.5,641.06,468.94
2016,9,21,10,0,319.0,309.0,1.3,31.0,534.0,669.93,486.25
2016,9,21,10,15,567.5,223.0,1.35,31.5,647.5,841.48,603.21
2016,9,21,10,30,816.0,137.0,1.4,32.0,761.0,999.37,699.14
2016,9,21,10,45,484.5,269.0,1.45,32.5,643.0,808.82,573.16
2016,9,21,11,0,153.0,401.0,1.5,33.0,525.0,578.01,412.57
2016,9,21,11,15,94.0,375.5,1.6,33.0,452.5,468.74,338.5
2016,9,21,11,30,35.0,350.0,1.7,33.0,380.0,379.01,274.61
2016,9,21,11,45,457.0,238.5,1.8,33.5,633.0,719.94,520.1
2016,9,21,12,0,879.0,127.0,1.9,34.0,886.0,987.96,690.35
2016,9,21,12,15,480.5,272.0,1.95,34.0,687.5,749.68,533.34
2016,9,21,12,30,82.0,417.0,2.0,34.0,489.0,475.29,340.26
2016,9,21,12,45,481.0,271.5,2.1,34.0,684.5,712.4,513.46
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,880.73,626.24
2016,9,21,13,15,876.5,125.0,2.25,34.0,865.0,841.95,600.61
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,800.45,574.82
2016,9,21,13,45,868.0,122.0,2.35,34.0,827.0,754.41,545.72
2016,9,21,14,0,863.0,120.0,2.4,34.0,804.0,706.18,512.98
2016,9,21,14,15,854.5,118.0,2.4,34.0,772.5,653.76,476.04
2016,9,21,14,30,846.0,116.0,2.4,34.0,741.0,600.52,437.46
2016,9,21,14,45,834.5,113.5,2.45,34.0,703.0,542.58,394.57
2016,9,21,15,0,823.0,111.0,2.5,34.0,665.0,484.14,349.84
2016,9,21,15,15,807.0,107.5,2.5,33.5,620.5,422.76,302.04
2016,9,21,15,30,791.0,104.0,2.5,33.0,576.0,361.98,253.08
2016,9,21,15,45,770.5,100.0,2.5,33.0,526.5,300.41,202.06
2016,9,21,16,0,750.0,96.0,2.5,33.0,477.0,240.58,152.47
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.0,175.98,102.05
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,118.92,63.53
2016,9,21,16,45,647.0,79.0,2.05,31.5,315.5,63.91,40.14
2016,9,21,17,0,605.0,72.0,1.9,31.0,260.0,52.71,38.67
2016,9,21,17,15,540.0,63.5,1.7,30.0,205.5,47.88,34.72
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,42.89,30.41
2016,9,21,17,45,372.0,42.5,1.3,28.5,102.5,34.01,22.49
2016,9,21,18,0,269.0,30.0,1.1,28.0,54.0,24.76,12.83
2016,9,21,18,15,134.5,15.0,1.1,27.5,27.0,13.64,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,22.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,44.0,10.0,1.6,22.0,11.0,28.33,0.0
2016,9,22,6,45,146.5,30.0,1.95,22.5,47.5,136.72,89.08
2016,9,22,7,0,249.0,50.0,2.3,23.0,84.0,225.85,175.63
2016,9,22,7,15,330.0,65.5,2.25,23.5,133.5,305.08,243.14
2016,9,22,7,30,411.0,81.0,2.2,24.0,183.0,392.61,314.52
2016,9,22,7,45,465.0,93.0,2.15,25.0,236.0,463.84,369.55
2016,9,22,8,0,519.0,105.0,2.1,26.0,289.0,538.95,424.77
2016,9,22,8,15,559.5,113.5,2.15,26.5,342.0,608.84,474.74
2016,9,22,8,30,600.0,122.0,2.2,27.0,395.0,674.63,519.48
2016,9,22,8,45,628.0,129.5,2.3,28.0,445.0,728.94,553.95
2016,9,22,9,0,656.0,137.0,2.4,29.0,495.0,782.48,587.04
2016,9,22,9,15,678.0,142.0,2.45,29.5,541.5,826.39,613.73
2016,9,22,9,30,700.0,147.0,2.5,30.0,588.0,868.43,638.83
2016,9,22,9,45,717.0,151.0,2.55,30.5,629.0,902.27,658.22
2016,9,22,10,0,734.0,155.0,2.6,31.0,670.0,933.44,675.79
2016,9,22,10,15,746.0,158.5,2.65,31.5,704.0,956.11,687.81
2016,9,22,10,30,758.0,162.0,2.7,32.0,738.0,975.53,697.85
2016,9,22,10,45,548.5,265.5,2.75,32.5,690.5,869.88,625.3
2016,9,22,11,0,339.0,369.0,2.8,33.0,643.0,748.96,538.65
2016,9,22,11,15,564.0,268.0,2.85,33.0,737.0,877.54,630.24
2016,9,22,11,30,789.0,167.0,2.9,33.0,831.0,984.01,699.49
2016,9,22,11,45,792.5,167.5,2.95,33.5,842.0,973.87,690.69
2016,9,22,12,0,796.0,168.0,3.0,34.0,853.0,960.15,680.76
2016,9,22,12,15,796.5,168.0,3.05,34.0,855.0,939.56,667.97
2016,9,22,12,30,797.0,168.0,3.1,34.0,857.0,915.65,653.13
2016,9,22,12,45,567.0,283.0,3.15,34.0,771.0,799.41,574.48
2016,9,22,13,0,337.0,398.0,3.2,34.0,685.0,680.3,489.73
2016,9,22,13,15,228.5,403.0,3.25,34.0,596.0,569.64,412.88
2016,9,22,13,30,120.0,408.0,3.3,34.0,507.0,476.02,345.91
2016,9,22,13,45,445.0,284.0,3.35,34.0,637.0,599.98,439.89
2016,9,22,14,0,770.0,160.0,3.4,34.0,767.0,681.89,500.29
2016,9,22,14,15,759.0,157.5,3.4,34.0,736.0,630.56,462.79
2016,9,22,14,30,748.0,155.0,3.4,34.0,705.0,577.72,424.07
2016,9,22,14,45,389.5,209.5,3.45,34.0,495.0,392.08,288.83
2016,9,22,15,0,31.0,264.0,3.5,34.0,285.0,243.13,179.01
2016,9,22,15,15,28.0,244.5,3.5,33.5,262.5,221.05,163.47
2016,9,22,15,30,25.0,225.0,3.5,33.0,240.0,201.76,149.6
2016,9,22,15,45,141.0,218.0,3.5,33.0,290.5,219.43,159.95
2016,9,22,16,0,257.0,211.0,3.5,33.0,341.0,222.28,157.15
2016,9,22,16,15,191.0,190.5,3.35,32.5,281.5,178.49,126.12
2016,9,22,16,30,125.0,170.0,3.2,32.0,222.0,140.81,101.15
2016,9,22,16,45,108.0,147.5,3.1,31.5,187.5,111.47,87.1
2016,9,22,17,0,91.0,125.0,3.0,31.0,153.0,94.4,73.3
2016,9,22,17,15,71.5,100.0,2.7,30.5,119.0,79.28,60.76
2016,9,22,17,30,52.0,75.0,2.4,30.0,85.0,60.53,44.85
2016,9,22,17,45,26.0,51.0,2.1,29.5,56.0,42.03,28.84
2016,9,22,18,0,0.0,27.0,1.8,29.0,27.0,23.29,11.06
2016,9,22,18,15,0.0,13.5,1.9,28.5,13.5,12.28,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,18.3,0.0
2016,9,23,6,45,142.5,28.0,1.8,24.5,46.0,131.22,82.65
2016,9,23,7,0,264.0,46.0,2.0,25.0,82.0,229.07,176.53
2016,9,23,7,15,354.5,58.5,2.15,25.5,131.5,310.97,245.96
2016,9,23,7,30,445.0,71.0,2.3,26.0,181.0,406.82,323.59
2016,9,23,7,45,285.5,107.0,2.45,26.5,184.0,341.18,271.71
2016,9,23,8,0,126.0,143.0,2.6,27.0,187.0,263.55,207.99
2016,9,23,8,15,133.0,167.5,2.7,27.5,221.5,300.61,236.3
2016,9,23,8,30,140.0,192.0,2.8,28.0,256.0,337.57,263.48
2016,9,23,8,45,145.0,216.5,2.95,28.5,289.0,372.61,288.62
2016,9,23,9,0,150.0,241.0,3.1,29.0,322.0,407.24,313.0
2016,9,23,9,15,168.5,264.5,3.1,29.0,364.0,452.68,345.79
2016,9,23,9,30,187.0,288.0,3.1,29.0,406.0,498.18,378.09
2016,9,23,9,45,132.0,302.5,3.15,29.5,388.5,461.33,347.78
2016,9,23,10,0,77.0,317.0,3.2,30.0,371.0,403.52,302.69
2016,9,23,10,15,80.5,330.5,3.2,30.5,389.5,419.49,313.32
2016,9,23,10,30,84.0,344.0,3.2,31.0,408.0,435.19,323.41
2016,9,23,10,45,73.5,356.0,3.2,31.5,414.0,434.68,321.35
2016,9,23,11,0,63.0,368.0,3.2,32.0,420.0,433.76,319.13
2016,9,23,11,15,167.5,387.0,3.25,32.0,527.0,572.84,420.03
2016,9,23,11,30,272.0,406.0,3.3,32.0,634.0,707.56,513.83
2016,9,23,11,45,308.0,402.0,3.35,32.5,663.0,729.46,527.51
2016,9,23,12,0,344.0,398.0,3.4,33.0,692.0,748.81,540.05
2016,9,23,12,15,597.5,263.0,3.4,33.0,776.0,853.5,616.56
2016,9,23,12,30,851.0,128.0,3.4,33.0,860.0,915.01,658.07
2016,9,23,12,45,683.0,227.5,3.45,33.0,812.5,850.61,615.18
2016,9,23,13,0,515.0,327.0,3.5,33.0,765.0,771.96,558.65
2016,9,23,13,15,490.0,326.0,3.55,33.0,737.0,724.97,527.09
2016,9,23,13,30,465.0,325.0,3.6,33.0,709.0,678.19,495.03
2016,9,23,13,45,638.0,228.0,3.65,33.0,738.0,690.34,507.13
2016,9,23,14,0,811.0,131.0,3.7,33.0,767.0,681.61,503.58
2016,9,23,14,15,801.0,129.0,3.7,33.0,736.0,629.62,465.71
2016,9,23,14,30,791.0,127.0,3.7,33.0,705.0,576.57,426.31
2016,9,23,14,45,777.0,124.5,3.75,33.0,667.5,520.19,383.51
2016,9,23,15,0,763.0,122.0,3.8,33.0,630.0,463.74,339.35
2016,9,23,15,15,630.5,159.5,3.8,32.5,560.0,392.06,284.44
2016,9,23,15,30,498.0,197.0,3.8,32.0,490.0,333.71,239.85
2016,9,23,15,45,500.5,178.0,3.8,32.0,450.0,283.01,198.16
2016,9,23,16,0,503.0,159.0,3.8,32.0,410.0,231.85,155.95
2016,9,23,16,15,486.5,142.0,3.7,31.5,362.5,179.13,114.95
2016,9,23,16,30,470.0,125.0,3.6,31.0,315.0,128.62,79.95
2016,9,23,16,45,438.5,109.5,3.5,31.0,266.0,81.33,62.42
2016,9,23,17,0,407.0,94.0,3.4,31.0,217.0,68.19,51.58
2016,9,23,17,15,351.5,79.0,3.15,30.0,169.0,58.5,43.57
2016,9,23,17,30,296.0,64.0,2.9,29.0,121.0,48.37,34.88
2016,9,23,17,45,213.0,46.5,2.7,28.5,80.0,35.78,23.75
2016,9,23,18,0,130.0,29.0,2.5,28.0,39.0,22.7,9.92
2016,9,23,18,15,65.0,14.5,2.6,27.5,19.5,13.19,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,19.61,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,129.44,79.6
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,225.35,174.35
2016,9,24,7,15,345.0,59.0,2.6,24.0,129.0,306.57,244.23
2016,9,24,7,30,434.0,72.0,2.6,24.0,178.0,397.09,319.07
2016,9,24,7,45,494.5,80.5,2.65,24.5,230.5,475.82,381.21
2016,9,24,8,0,555.0,89.0,2.7,25.0,283.0,554.28,440.69
2016,9,24,8,15,596.0,95.5,2.8,25.5,336.0,618.11,486.25
2016,9,24,8,30,637.0,102.0,2.9,26.0,389.0,682.97,531.01
2016,9,24,8,45,405.5,171.0,3.0,26.5,361.5,577.7,448.85
2016,9,24,9,0,174.0,240.0,3.1,27.0,334.0,428.13,331.05
2016,9,24,9,15,144.0,262.5,3.15,27.5,345.5,427.98,328.9
2016,9,24,9,30,114.0,285.0,3.2,28.0,357.0,407.69,311.41
2016,9,24,9,45,119.5,302.5,3.25,28.5,382.0,449.61,340.82
2016,9,24,10,0,125.0,320.0,3.3,29.0,407.0,473.31,356.5
2016,9,24,10,15,217.5,325.0,3.3,29.0,485.5,569.16,427.32
2016,9,24,10,30,310.0,330.0,3.3,29.0,564.0,684.54,509.17
2016,9,24,10,45,294.0,356.0,3.35,29.5,584.5,694.35,512.73
2016,9,24,11,0,278.0,382.0,3.4,30.0,605.0,702.06,515.54
2016,9,24,11,15,555.0,256.5,3.45,30.0,715.5,855.94,627.85
2016,9,24,11,30,832.0,131.0,3.5,30.0,826.0,976.39,707.91
2016,9,24,11,45,830.0,135.0,3.55,30.0,835.5,975.33,706.16
2016,9,24,12,0,828.0,139.0,3.6,30.0,845.0,959.61,695.96
2016,9,24,12,15,828.5,139.0,3.6,30.0,847.0,938.53,682.13
2016,9,24,12,30,829.0,139.0,3.6,30.0,849.0,914.03,666.15
2016,9,24,12,45,825.0,140.0,3.65,30.5,842.0,883.29,645.04
2016,9,24,13,0,821.0,141.0,3.7,31.0,835.0,849.64,622.03
2016,9,24,13,15,647.5,230.5,3.7,31.0,772.0,764.76,562.87
2016,9,24,13,30,474.0,320.0,3.7,31.0,709.0,680.14,500.79
2016,9,24,13,45,306.0,351.0,3.75,31.0,599.5,553.76,409.83
2016,9,24,14,0,138.0,382.0,3.8,31.0,490.0,442.92,328.1
2016,9,24,14,15,69.0,255.5,3.8,30.5,309.5,272.0,203.41
2016,9,24,14,30,0.0,129.0,3.8,30.0,129.0,114.34,83.66
2016,9,24,14,45,1.5,152.5,3.85,30.0,153.5,135.48,100.36
2016,9,24,15,0,3.0,176.0,3.9,30.0,178.0,155.96,116.36
2016,9,24,15,15,1.5,131.0,3.85,30.0,132.0,115.99,85.68
2016,9,24,15,30,0.0,86.0,3.8,30.0,86.0,76.19,54.81
2016,9,24,15,45,0.0,57.0,3.8,30.0,57.0,50.39,34.58
2016,9,24,16,0,0.0,28.0,3.8,30.0,28.0,24.69,14.18
2016,9,24,16,15,0.0,24.5,3.6,29.5,24.5,21.59,11.79
2016,9,24,16,30,0.0,21.0,3.4,29.0,21.0,18.49,9.37
2016,9,24,16,45,0.0,17.5,3.2,28.5,17.5,15.39,7.46
2016,9,24,17,0,0.0,14.0,3.0,28.0,14.0,12.3,4.86
2016,9,24,17,15,0.0,10.5,2.75,27.5,10.5,9.22,2.22
2016,9,24,17,30,0.0,7.0,2.5,27.0,7.0,6.14,0.0
2016,9,24,17,45,0.0,4.5,2.3,27.0,4.5,3.94,0.0
2016,9,24,18,0,0.0,2.0,2.1,27.0,2.0,1.75,0.0
2016,9,24,18,15,0.0,1.0,2.15,26.5,1.0,0.91,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.82,0.0
2016,9,25,6,45,0.0,11.5,2.1,23.5,11.5,10.1,0.8
2016,9,25,7,0,0.0,21.0,2.3,24.0,21.0,18.48,9.15
2016,9,25,7,15,0.0,35.0,2.35,24.0,35.0,30.85,19.64
2016,9,25,7,30,0.0,49.0,2.4,24.0,49.0,43.26,30.1
2016,9,25,7,45,0.0,64.0,2.45,24.5,64.0,57.08,41.49
2016,9,25,8,0,0.0,79.0,2.5,25.0,79.0,71.25,52.93
2016,9,25,8,15,5.5,117.5,2.5,25.0,120.5,114.53,88.01
2016,9,25,8,30,11.0,156.0,2.5,25.0,162.0,158.76,123.18
2016,9,25,8,45,93.5,197.5,2.5,25.5,248.0,289.23,227.19
2016,9,25,9,0,176.0,239.0,2.5,26.0,334.0,429.2,333.55
2016,9,25,9,15,159.0,262.5,2.5,26.0,354.5,442.4,340.93
2016,9,25,9,30,142.0,286.0,2.5,26.0,375.0,453.85,347.58
2016,9,25,9,45,83.0,274.5,2.5,26.5,327.5,363.57,277.73
2016,9,25,10,0,24.0,263.0,2.5,27.0,280.0,272.99,207.01
2016,9,25,10,15,58.5,309.0,2.5,27.0,352.5,373.8,283.11
2016,9,25,10,30,93.0,355.0,2.5,27.0,425.0,457.44,344.08
2016,9,25,10,45,46.5,216.0,2.5,27.5,251.0,257.67,194.91
2016,9,25,11,0,0.0,77.0,2.5,28.0,77.0,68.39,48.17
2016,9,25,11,15,0.0,89.0,2.45,28.0,89.0,79.12,56.64
2016,9,25,11,30,0.0,101.0,2.4,28.0,101.0,90.05,65.08
2016,9,25,11,45,19.0,230.0,2.4,28.0,246.5,238.85,179.36
2016,9,25,12,0,38.0,359.0,2.4,28.0,392.0,385.49,287.18
2016,9,25,12,15,260.0,348.5,2.35,28.0,571.0,606.15,449.73
2016,9,25,12,30,482.0,338.0,2.3,28.0,750.0,797.35,582.37
2016,9,25,12,45,241.0,216.5,2.25,28.0,422.5,432.55,325.6
2016,9,25,13,0,0.0,95.0,2.2,28.0,95.0,84.55,60.38
2016,9,25,13,15,63.0,248.5,2.1,28.0,300.5,280.6,211.73
2016,9,25,13,30,126.0,402.0,2.0,28.0,506.0,475.43,352.94
2016,9,25,13,45,155.0,391.0,1.95,28.0,514.5,475.26,352.28
2016,9,25,14,0,184.0,380.0,1.9,28.0,523.0,472.15,350.45
2016,9,25,14,15,103.0,325.0,1.85,27.5,405.0,354.86,265.53
2016,9,25,14,30,22.0,270.0,1.8,27.0,287.0,250.36,188.21
2016,9,25,14,45,13.0,228.0,1.8,27.0,238.0,206.89,155.94
2016,9,25,15,0,4.0,186.0,1.8,27.0,189.0,165.0,124.25
2016,9,25,15,15,2.0,134.0,1.8,26.5,135.5,118.76,88.9
2016,9,25,15,30,0.0,82.0,1.8,26.0,82.0,72.63,52.86
2016,9,25,15,45,0.0,91.5,1.8,26.0,91.5,80.96,59.76
2016,9,25,16,0,0.0,101.0,1.8,26.0,101.0,88.77,66.23
2016,9,25,16,15,0.0,88.5,1.75,25.5,88.5,77.9,57.84
2016,9,25,16,30,0.0,76.0,1.7,25.0,76.0,67.1,49.4
2016,9,25,16,45,0.0,63.5,1.7,25.0,63.5,56.11,42.59
2016,9,25,17,0,0.0,51.0,1.7,25.0,51.0,45.01,33.13
2016,9,25,17,15,0.0,39.0,1.6,24.5,39.0,34.38,23.97
2016,9,25,17,30,0.0,27.0,1.5,24.0,27.0,23.77,14.68
2016,9,25,17,45,0.0,17.0,1.45,24.0,17.0,14.94,6.79
2016,9,25,18,0,0.0,7.0,1.4,24.0,7.0,6.14,0.0
2016,9,25,18,15,0.0,3.5,1.45,24.0,3.5,3.18,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,10.5,2.7,21.0,10.5,9.22,0.07
2016,9,26,7,0,0.0,21.0,2.9,21.0,21.0,18.48,9.28
2016,9,26,7,15,0.0,35.0,3.05,21.0,35.0,30.85,19.91
2016,9,26,7,30,0.0,49.0,3.2,21.0,49.0,43.26,30.49
2016,9,26,7,45,0.0,64.5,3.35,21.0,64.5,57.66,42.59
2016,9,26,8,0,0.0,80.0,3.5,21.0,80.0,72.35,54.75
2016,9,26,8,15,0.0,86.5,3.55,21.0,86.5,77.83,59.12
2016,9,26,8,30,0.0,93.0,3.6,21.0,93.0,83.49,63.58
2016,9,26,8,45,0.0,82.5,3.7,21.5,82.5,73.03,54.65
2016,9,26,9,0,0.0,72.0,3.8,22.0,72.0,63.71,46.74
2016,9,26,9,15,0.0,68.5,3.8,22.0,68.5,60.62,44.07
2016,9,26,9,30,0.0,65.0,3.8,22.0,65.0,57.54,41.42
2016,9,26,9,45,0.0,55.0,3.8,22.0,55.0,48.68,34.11
2016,9,26,10,0,0.0,45.0,3.8,22.0,45.0,39.83,26.84
2016,9,26,10,15,0.0,85.0,3.75,22.0,85.0,75.42,55.53
2016,9,26,10,30,0.0,125.0,3.7,22.0,125.0,112.14,84.76
2016,9,26,10,45,0.0,136.0,3.65,22.5,136.5,122.33,92.48
2016,9,26,11,0,0.0,147.0,3.6,23.0,148.0,132.5,100.17
2016,9,26,11,15,0.5,147.0,3.6,23.0,148.0,132.88,100.38
2016,9,26,11,30,1.0,147.0,3.6,23.0,148.0,133.26,100.61
2016,9,26,11,45,5.0,181.0,3.6,23.5,185.5,168.59,128.11
2016,9,26,12,0,9.0,215.0,3.6,24.0,223.0,203.82,155.13
2016,9,26,12,15,13.0,253.5,3.6,24.0,265.0,243.02,185.21
2016,9,26,12,30,17.0,292.0,3.6,24.0,307.0,281.83,214.71
2016,9,26,12,45,12.0,245.0,3.65,24.0,256.0,232.14,176.71
2016,9,26,13,0,7.0,198.0,3.7,24.0,205.0,183.73,139.48
2016,9,26,13,15,17.0,257.5,3.7,24.0,272.0,245.41,187.39
2016,9,26,13,30,27.0,317.0,3.7,24.0,339.0,312.72,238.69
2016,9,26,13,45,14.0,237.0,3.7,24.0,248.5,221.69,169.11
2016,9,26,14,0,1.0,157.0,3.7,24.0,158.0,140.24,105.91
2016,9,26,14,15,12.5,215.0,3.7,23.5,224.5,198.36,152.05
2016,9,26,14,30,24.0,273.0,3.7,23.0,291.0,254.1,195.77
2016,9,26,14,45,12.0,189.5,3.7,23.0,198.5,173.05,132.79
2016,9,26,15,0,0.0,106.0,3.7,23.0,106.0,93.88,70.3
2016,9,26,15,15,97.0,182.0,3.65,23.0,237.5,196.8,151.37
2016,9,26,15,30,194.0,258.0,3.6,23.0,369.0,280.27,213.78
2016,9,26,15,45,173.0,234.5,3.55,23.0,327.0,239.26,180.99
2016,9,26,16,0,152.0,211.0,3.5,23.0,285.0,201.15,150.99
2016,9,26,16,15,141.5,187.5,3.4,22.5,250.5,167.5,124.88
2016,9,26,16,30,131.0,164.0,3.3,22.0,216.0,135.54,101.26
2016,9,26,16,45,118.0,139.5,3.25,22.0,180.5,104.69,84.84
2016,9,26,17,0,105.0,115.0,3.2,22.0,145.0,87.69,70.33
2016,9,26,17,15,82.5,91.0,3.15,21.5,111.0,70.64,55.56
2016,9,26,17,30,60.0,67.0,3.1,21.0,77.0,53.08,40.0
2016,9,26,17,45,30.0,44.0,3.05,21.0,49.0,36.49,24.83
2016,9,26,18,0,0.0,21.0,3.0,21.0,21.0,18.25,3.44
2016,9,26,18,15,0.0,10.5,3.05,20.5,10.5,9.55,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,3.05,18.0,18.0,15.86,3.85
2016,9,27,7,0,0.0,36.0,3.1,18.0,36.0,33.96,22.02
2016,9,27,7,15,3.0,59.0,3.15,18.0,60.0,59.94,44.44
2016,9,27,7,30,6.0,82.0,3.2,18.0,84.0,85.23,66.18
2016,9,27,7,45,16.5,104.5,3.3,18.5,110.5,114.97,91.34
2016,9,27,8,0,27.0,127.0,3.4,19.0,137.0,156.51,125.71
2016,9,27,8,15,54.0,155.5,3.45,19.5,178.5,209.97,169.56
2016,9,27,8,30,81.0,184.0,3.5,20.0,220.0,265.04,213.68
2016,9,27,8,45,64.5,201.0,3.6,20.5,232.0,269.2,215.2
2016,9,27,9,0,48.0,218.0,3.7,21.0,244.0,272.25,215.88
2016,9,27,9,15,72.0,248.0,3.65,21.5,290.5,327.54,258.64
2016,9,27,9,30,96.0,278.0,3.6,22.0,337.0,383.49,300.85
2016,9,27,9,45,68.5,281.5,3.55,22.5,325.5,358.37,279.13
2016,9,27,10,0,41.0,285.0,3.5,23.0,314.0,332.62,257.3
2016,9,27,10,15,48.0,307.5,3.35,23.0,342.5,362.3,279.37
2016,9,27,10,30,55.0,330.0,3.2,23.0,371.0,391.67,300.79
2016,9,27,10,45,48.5,334.0,3.1,23.5,371.0,386.4,295.31
2016,9,27,11,0,42.0,338.0,3.0,24.0,371.0,381.1,290.01
2016,9,27,11,15,70.0,369.0,2.9,24.0,426.0,439.41,333.48
2016,9,27,11,30,98.0,400.0,2.8,24.0,481.0,496.44,374.98
2016,9,27,11,45,189.0,404.0,2.7,24.5,562.5,600.22,450.26
2016,9,27,12,0,280.0,408.0,2.6,25.0,644.0,697.99,518.43
2016,9,27,12,15,172.0,400.0,2.55,24.5,545.5,563.11,421.36
2016,9,27,12,30,64.0,392.0,2.5,24.0,447.0,435.06,327.41
2016,9,27,12,45,49.5,370.0,2.5,24.0,412.5,395.14,298.46
2016,9,27,13,0,35.0,348.0,2.5,24.0,378.0,356.69,269.95
2016,9,27,13,15,35.5,342.0,2.5,24.0,372.0,347.15,263.16
2016,9,27,13,30,36.0,336.0,2.5,24.0,366.0,337.53,256.21
2016,9,27,13,45,37.0,328.0,2.55,24.0,358.0,326.34,248.17
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,315.06,240.03
2016,9,27,14,15,80.0,329.5,2.6,24.0,388.5,344.56,263.08
2016,9,27,14,30,122.0,339.0,2.6,24.0,427.0,371.45,283.51
2016,9,27,14,45,106.0,316.5,2.65,24.0,390.0,330.69,252.75
2016,9,27,15,0,90.0,294.0,2.7,24.0,353.0,294.65,225.54
2016,9,27,15,15,72.5,266.5,2.6,24.0,312.0,256.13,196.15
2016,9,27,15,30,55.0,239.0,2.5,24.0,271.0,220.24,168.7
2016,9,27,15,45,217.0,208.5,2.4,24.0,316.0,231.07,172.23
2016,9,27,16,0,379.0,178.0,2.3,24.0,361.0,219.96,155.91
2016,9,27,16,15,361.5,159.5,2.05,23.5,317.0,174.41,120.15
2016,9,27,16,30,344.0,141.0,1.8,23.0,273.0,131.23,89.92
2016,9,27,16,45,407.5,111.0,1.6,23.0,244.0,79.23,62.71
2016,9,27,17,0,471.0,81.0,1.4,23.0,215.0,60.97,47.13
2016,9,27,17,15,397.5,69.0,1.3,22.5,164.5,51.71,39.07
2016,9,27,17,30,324.0,57.0,1.2,22.0,114.0,43.51,31.64
2016,9,27,17,45,225.0,40.0,1.1,21.5,72.5,31.03,20.13
2016,9,27,18,0,126.0,23.0,1.0,21.0,31.0,18.11,1.04
2016,9,27,18,15,63.0,11.5,0.95,21.0,15.5,10.46,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.5,19.5,1.45,18.5,39.5,128.59,67.02
2016,9,28,7,0,321.0,39.0,1.7,19.0,79.0,255.53,200.08
2016,9,28,7,15,411.0,50.0,1.65,19.5,129.0,340.92,274.36
2016,9,28,7,30,501.0,61.0,1.6,20.0,179.0,434.68,351.42
2016,9,28,7,45,559.0,68.5,1.6,20.5,232.5,509.01,410.02
2016,9,28,8,0,617.0,76.0,1.6,21.0,286.0,586.88,467.58
2016,9,28,8,15,656.0,82.0,1.45,21.5,339.5,650.67,510.72
2016,9,28,8,30,695.0,88.0,1.3,22.0,393.0,715.25,552.33
2016,9,28,8,45,723.0,92.0,1.2,23.0,444.0,767.95,583.16
2016,9,28,9,0,751.0,96.0,1.1,24.0,495.0,815.4,609.22
2016,9,28,9,15,771.0,99.5,1.05,24.5,541.5,857.88,632.97
2016,9,28,9,30,791.0,103.0,1.0,25.0,588.0,898.11,654.72
2016,9,28,9,45,805.5,106.0,0.95,25.5,629.0,929.85,670.6
2016,9,28,10,0,820.0,109.0,0.9,26.0,670.0,958.55,684.42
2016,9,28,10,15,830.5,111.0,0.85,26.0,704.5,978.82,694.23
2016,9,28,10,30,841.0,113.0,0.8,26.0,739.0,984.66,695.3
2016,9,28,10,45,848.5,114.5,0.8,26.5,765.5,994.15,698.6
2016,9,28,11,0,856.0,116.0,0.8,27.0,792.0,999.93,699.71
2016,9,28,11,15,861.0,117.0,0.8,27.0,811.0,998.86,698.25
2016,9,28,11,30,866.0,118.0,0.8,27.0,830.0,993.98,694.74
2016,9,28,11,45,879.0,112.0,0.85,27.5,843.0,985.69,689.0
2016,9,28,12,0,892.0,106.0,0.9,28.0,856.0,973.43,681.0
2016,9,28,12,15,892.5,106.5,0.95,28.0,857.5,952.24,668.98
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,927.48,654.84
2016,9,28,12,45,891.5,106.5,1.05,28.5,852.0,896.48,635.48
2016,9,28,13,0,890.0,106.0,1.1,29.0,845.0,862.28,614.07
2016,9,28,13,15,886.5,105.0,1.1,29.0,829.5,822.92,589.76
2016,9,28,13,30,883.0,104.0,1.1,29.0,814.0,780.84,563.52
2016,9,28,13,45,877.5,102.5,1.1,29.0,790.5,734.31,534.08
2016,9,28,14,0,872.0,101.0,1.1,29.0,767.0,685.62,501.05
2016,9,28,14,15,863.5,99.5,1.1,29.0,736.0,633.15,464.16
2016,9,28,14,30,855.0,98.0,1.1,29.0,705.0,579.27,425.12
2016,9,28,14,45,845.0,95.0,1.1,29.0,667.0,522.1,382.44
2016,9,28,15,0,835.0,92.0,1.1,29.0,629.0,464.23,337.69
2016,9,28,15,15,819.0,89.0,1.05,29.0,585.0,401.19,287.47
2016,9,28,15,30,803.0,86.0,1.0,29.0,541.0,340.37,237.41
2016,9,28,15,45,783.0,82.0,1.0,29.0,492.0,278.49,185.84
2016,9,28,16,0,763.0,78.0,1.0,29.0,443.0,218.29,135.78
2016,9,28,16,15,732.5,74.0,0.95,28.5,390.5,158.61,89.52
2016,9,28,16,30,702.0,70.0,0.9,28.0,338.0,102.51,53.46
2016,9,28,16,45,659.0,64.0,0.85,28.0,283.5,46.06,33.52
2016,9,28,17,0,616.0,58.0,0.8,28.0,229.0,42.96,30.95
2016,9,28,17,15,545.0,50.5,0.75,27.5,176.0,38.43,27.01
2016,9,28,17,30,474.0,43.0,0.7,27.0,123.0,33.79,22.77
2016,9,28,17,45,353.0,31.0,0.7,26.5,78.0,24.88,14.52
2016,9,28,18,0,232.0,19.0,0.7,26.0,33.0,15.6,0.0
2016,9,28,18,15,116.0,9.5,0.75,25.5,16.5,8.64,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,17.5,3.55,16.5,42.0,142.8,70.11
2016,9,29,7,0,391.0,35.0,3.8,17.0,84.0,290.59,230.3
2016,9,29,7,15,482.5,45.0,3.8,17.5,136.0,378.92,309.57
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,475.89,391.61
2016,9,29,7,45,630.0,61.5,3.8,18.5,244.0,550.72,452.3
2016,9,29,8,0,686.0,68.0,3.8,19.0,300.0,628.83,511.38
2016,9,29,8,15,723.0,73.0,3.9,19.5,355.0,688.45,554.38
2016,9,29,8,30,760.0,78.0,4.0,20.0,410.0,752.82,599.58
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.0,806.46,634.47
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,858.78,667.55
2016,9,29,9,15,833.0,88.0,4.2,22.5,563.5,901.34,693.88
2016,9,29,9,30,852.0,91.0,4.2,23.0,611.0,941.41,718.14
2016,9,29,9,45,866.5,93.0,4.25,23.5,653.5,963.16,729.82
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,991.45,746.12
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.0,1011.85,756.7
2016,9,29,10,30,901.0,99.0,4.3,25.0,766.0,1028.56,764.92
2016,9,29,10,45,909.0,100.0,4.35,25.5,793.5,1038.26,768.9
2016,9,29,11,0,917.0,101.0,4.4,26.0,821.0,1044.01,770.45
2016,9,29,11,15,921.5,101.5,4.45,26.0,840.5,1041.66,768.35
