Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,56.55,41.18
2016,10,29,8,45,0.0,85.0,1.65,23.0,85.0,76.51,57.55
2016,10,29,9,0,0.0,106.0,1.9,24.0,106.0,97.07,73.8
2016,10,29,9,15,0.0,117.5,1.95,24.5,117.5,107.82,82.04
2016,10,29,9,30,0.0,129.0,2.0,25.0,129.0,118.59,90.2
2016,10,29,9,45,130.5,193.5,2.1,25.5,269.5,339.4,266.0
2016,10,29,10,0,261.0,258.0,2.2,26.0,410.0,558.68,428.55
2016,10,29,10,15,568.5,174.0,2.2,26.5,528.0,779.93,588.6
2016,10,29,10,30,876.0,90.0,2.2,27.0,646.0,963.09,706.81
2016,10,29,10,45,884.0,91.0,2.25,27.5,671.0,970.94,708.05
2016,10,29,11,0,892.0,92.0,2.3,28.0,696.0,975.05,708.82
2016,10,29,11,15,897.0,93.0,2.3,28.0,712.5,972.49,706.37
2016,10,29,11,30,902.0,94.0,2.3,28.0,729.0,966.09,701.7
2016,10,29,11,45,907.0,92.5,2.35,28.5,738.0,953.02,692.01
2016,10,29,12,0,912.0,91.0,2.4,29.0,747.0,936.17,680.07
2016,10,29,12,15,912.0,91.0,2.4,29.0,746.5,912.83,664.95
2016,10,29,12,30,912.0,91.0,2.4,29.0,746.0,886.01,647.65
2016,10,29,12,45,910.0,90.5,2.45,29.5,737.0,853.63,625.83
2016,10,29,13,0,908.0,90.0,2.5,30.0,728.0,818.15,601.94
2016,10,29,13,15,902.5,89.0,2.55,30.0,711.0,776.57,575.02
2016,10,29,13,30,897.0,88.0,2.6,30.0,694.0,732.52,546.15
2016,10,29,13,45,889.5,86.5,2.65,30.0,668.5,684.35,512.55
2016,10,29,14,0,882.0,85.0,2.7,30.0,643.0,634.31,476.13
2016,10,29,14,15,870.5,83.5,2.7,30.0,610.5,580.39,435.65
2016,10,29,14,30,859.0,82.0,2.7,30.0,578.0,525.49,393.24
2016,10,29,14,45,833.5,83.0,2.7,30.0,537.0,465.7,345.95
2016,10,29,15,0,808.0,84.0,2.7,30.0,496.0,406.54,297.8
2016,10,29,15,15,784.5,80.5,2.65,29.5,451.0,345.23,247.25
2016,10,29,15,30,761.0,77.0,2.6,29.0,406.0,285.58,196.91
2016,10,29,15,45,727.0,73.0,2.6,29.0,357.0,225.14,145.93
2016,10,29,16,0,693.0,69.0,2.6,29.0,308.0,165.3,97.38
2016,10,29,16,15,643.0,63.5,2.25,28.0,257.0,109.08,57.73
2016,10,29,16,30,593.0,58.0,1.9,27.0,206.0,58.95,32.86
2016,10,29,16,45,512.5,50.0,1.55,26.5,156.0,38.75,27.25
2016,10,29,17,0,432.0,42.0,1.2,26.0,106.0,33.6,22.46
2016,10,29,17,15,292.0,29.5,1.15,25.0,64.5,24.05,13.09
2016,10,29,17,30,152.0,17.0,1.1,24.0,23.0,15.46,0.0
2016,10,29,17,45,76.0,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,56.5,9.0,0.8,18.5,11.5,8.19,0.0
2016,10,30,7,0,113.0,18.0,0.8,19.0,23.0,102.78,0.0
2016,10,30,7,15,246.5,32.5,0.9,19.5,63.5,223.07,165.37
2016,10,30,7,30,380.0,47.0,1.0,20.0,104.0,338.22,268.21
2016,10,30,7,45,467.0,56.0,1.15,21.0,154.0,427.25,341.68
2016,10,30,8,0,554.0,65.0,1.3,22.0,204.0,522.03,415.72
2016,10,30,8,15,606.0,71.0,1.35,22.5,254.5,591.09,466.54
2016,10,30,8,30,658.0,77.0,1.4,23.0,305.0,661.76,516.38
2016,10,30,8,45,699.5,80.0,1.45,23.5,354.5,720.71,555.96
2016,10,30,9,0,741.0,83.0,1.5,24.0,404.0,774.5,590.79
2016,10,30,9,15,765.5,86.5,1.45,24.5,448.5,818.4,616.92
2016,10,30,9,30,790.0,90.0,1.4,25.0,493.0,860.23,641.02
2016,10,30,9,45,809.5,92.0,1.4,26.0,532.5,893.14,658.08
2016,10,30,10,0,829.0,94.0,1.4,27.0,572.0,923.2,673.07
2016,10,30,10,15,841.5,96.0,1.35,27.5,604.5,943.43,682.23
2016,10,30,10,30,854.0,98.0,1.3,28.0,637.0,960.2,689.26
2016,10,30,10,45,865.5,98.0,1.3,28.5,663.0,960.06,686.52
2016,10,30,11,0,877.0,98.0,1.3,29.0,689.0,966.3,688.18
2016,10,30,11,15,883.0,99.0,1.35,29.0,706.0,964.7,687.14
2016,10,30,11,30,889.0,100.0,1.4,29.0,723.0,959.31,683.97
2016,10,30,11,45,899.5,96.5,1.45,29.5,733.5,949.2,676.65
2016,10,30,12,0,910.0,93.0,1.5,30.0,744.0,935.19,667.05
2016,10,30,12,15,911.0,93.0,1.55,30.0,744.0,912.77,653.58
2016,10,30,12,30,912.0,93.0,1.6,30.0,744.0,886.83,637.93
2016,10,30,12,45,912.5,91.5,1.7,30.5,736.0,855.43,618.0
2016,10,30,13,0,913.0,90.0,1.8,31.0,728.0,820.78,595.84
2016,10,30,13,15,908.5,89.0,1.85,31.0,711.5,779.81,570.04
2016,10,30,13,30,904.0,88.0,1.9,31.0,695.0,736.26,542.23
2016,10,30,13,45,898.5,86.0,2.0,31.0,670.0,688.65,510.05
2016,10,30,14,0,893.0,84.0,2.1,31.0,645.0,638.97,474.83
2016,10,30,14,15,882.5,82.5,2.15,31.0,613.0,585.14,435.21
2016,10,30,14,30,872.0,81.0,2.2,31.0,581.0,530.19,393.46
2016,10,30,14,45,858.0,78.0,2.25,31.0,542.0,471.35,347.44
2016,10,30,15,0,844.0,75.0,2.3,31.0,503.0,411.43,299.06
2016,10,30,15,15,822.5,72.5,2.25,30.5,458.0,349.86,248.43
2016,10,30,15,30,801.0,70.0,2.2,30.0,413.0,289.61,197.65
2016,10,30,15,45,771.0,66.0,2.2,30.0,364.0,227.74,145.5
2016,10,30,16,0,741.0,62.0,2.2,30.0,315.0,168.87,97.68
2016,10,30,16,15,694.0,57.0,1.9,29.0,263.0,110.83,56.97
2016,10,30,16,30,647.0,52.0,1.6,28.0,211.0,58.53,31.7
2016,10,30,16,45,570.0,45.0,1.3,27.0,160.0,34.84,23.86
2016,10,30,17,0,493.0,38.0,1.0,26.0,109.0,30.31,19.68
2016,10,30,17,15,350.0,26.5,1.0,25.0,66.0,21.5,10.87
2016,10,30,17,30,207.0,15.0,1.0,24.0,23.0,13.64,0.0
2016,10,30,17,45,103.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,109.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,219.0,16.0,0.2,16.0,25.0,134.4,0.0
2016,10,31,7,15,360.0,27.0,0.3,17.0,68.5,285.65,210.03
2016,10,31,7,30,501.0,38.0,0.4,18.0,112.0,405.99,319.36
2016,10,31,7,45,579.5,45.0,0.5,19.0,163.5,490.61,388.47
2016,10,31,8,0,658.0,52.0,0.6,20.0,215.0,575.32,452.37
2016,10,31,8,15,704.0,57.0,0.9,20.5,267.0,642.63,503.42
2016,10,31,8,30,750.0,62.0,1.2,21.0,319.0,710.78,553.21
2016,10,31,8,45,780.0,65.5,1.55,22.0,368.0,763.87,590.15
2016,10,31,9,0,810.0,69.0,1.9,23.0,417.0,815.8,625.23
2016,10,31,9,15,830.5,72.0,2.0,23.5,461.0,857.01,651.05
2016,10,31,9,30,851.0,75.0,2.1,24.0,505.0,895.84,674.92
2016,10,31,9,45,864.0,77.0,2.25,24.5,543.5,914.26,685.34
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,938.81,700.03
2016,10,31,10,15,886.5,81.0,2.45,25.5,613.5,956.69,709.29
2016,10,31,10,30,896.0,83.0,2.5,26.0,645.0,970.99,716.33
2016,10,31,10,45,901.5,84.5,2.55,26.5,669.0,977.12,718.15
2016,10,31,11,0,907.0,86.0,2.6,27.0,693.0,979.44,717.72
2016,10,31,11,15,910.5,86.5,2.6,27.0,708.5,974.83,713.93
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,966.39,707.88
2016,10,31,11,45,912.5,89.0,2.6,27.5,731.0,951.24,696.26
2016,10,31,12,0,911.0,91.0,2.6,28.0,738.0,932.44,682.47
2016,10,31,12,15,909.5,91.0,2.6,28.0,737.0,907.86,666.38
2016,10,31,12,30,908.0,91.0,2.6,28.0,736.0,879.89,648.13
2016,10,31,12,45,903.5,91.0,2.65,28.5,726.0,846.2,625.19
2016,10,31,13,0,899.0,91.0,2.7,29.0,716.0,809.59,600.28
2016,10,31,13,15,893.0,90.0,2.65,29.0,698.0,768.08,572.5
2016,10,31,13,30,887.0,89.0,2.6,29.0,680.0,724.16,542.91
2016,10,31,13,45,876.5,88.0,2.6,29.5,654.0,675.08,506.98
2016,10,31,14,0,866.0,87.0,2.6,30.0,628.0,624.43,468.85
2016,10,31,14,15,559.5,170.5,2.55,30.0,513.5,486.04,365.55
2016,10,31,14,30,253.0,254.0,2.5,30.0,399.0,368.25,276.79
2016,10,31,14,45,252.5,235.0,2.5,30.0,371.0,332.46,249.78
2016,10,31,15,0,252.0,216.0,2.5,30.0,343.0,296.67,221.84
2016,10,31,15,15,503.5,144.5,2.45,29.5,369.0,302.79,220.7
2016,10,31,15,30,755.0,73.0,2.4,29.0,395.0,279.12,192.05
2016,10,31,15,45,718.5,69.5,2.35,29.0,346.0,219.2,141.48
2016,10,31,16,0,682.0,66.0,2.3,29.0,297.0,163.12,96.08
2016,10,31,16,15,631.5,60.5,1.95,28.0,247.0,104.97,54.98
2016,10,31,16,30,581.0,55.0,1.6,27.0,197.0,55.76,30.77
2016,10,31,16,45,498.0,47.5,1.3,26.5,147.5,36.81,25.57
2016,10,31,17,0,415.0,40.0,1.0,26.0,98.0,32.02,21.06
2016,10,31,17,15,275.5,27.5,1.0,25.0,59.0,22.41,11.28
2016,10,31,17,30,136.0,15.0,1.0,24.0,20.0,13.64,0.0
2016,10,31,17,45,68.0,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,84.0,16.0,1.8,21.0,19.0,60.44,0.0
2016,11,1,7,15,215.5,31.0,2.0,21.5,57.5,202.95,145.83
2016,11,1,7,30,347.0,46.0,2.2,22.0,96.0,314.88,249.21
2016,11,1,7,45,438.5,54.5,2.45,22.5,144.0,404.78,325.32
2016,11,1,8,0,530.0,63.0,2.7,23.0,192.0,500.72,402.99
2016,11,1,8,15,583.0,69.0,2.8,23.5,241.5,569.35,455.28
2016,11,1,8,30,636.0,75.0,2.9,24.0,291.0,639.75,506.8
2016,11,1,8,45,680.0,77.5,3.05,25.0,339.5,699.17,547.58
2016,11,1,9,0,724.0,80.0,3.2,26.0,388.0,753.92,583.71
2016,11,1,9,15,452.0,152.0,3.25,26.5,351.0,613.88,478.4
2016,11,1,9,30,180.0,224.0,3.3,27.0,314.0,425.43,330.66
2016,11,1,9,45,223.0,238.0,3.35,27.5,359.0,481.34,372.76
2016,11,1,10,0,266.0,252.0,3.4,28.0,404.0,556.02,426.36
2016,11,1,10,15,551.5,172.5,3.4,28.0,510.0,751.79,572.37
2016,11,1,10,30,837.0,93.0,3.4,28.0,616.0,935.01,695.79
2016,11,1,10,45,526.5,204.5,3.45,28.5,538.0,762.88,573.6
2016,11,1,11,0,216.0,316.0,3.5,29.0,460.0,552.69,416.12
2016,11,1,11,15,223.0,319.5,3.5,29.5,471.5,557.58,419.47
2016,11,1,11,30,230.0,323.0,3.5,30.0,483.0,561.48,421.11
2016,11,1,11,45,296.5,317.5,3.55,30.5,525.5,625.14,466.51
2016,11,1,12,0,363.0,312.0,3.6,31.0,568.0,668.64,497.01
2016,11,1,12,15,296.5,326.0,3.6,31.0,535.5,612.21,455.32
2016,11,1,12,30,230.0,340.0,3.6,31.0,503.0,544.23,405.8
2016,11,1,12,45,554.0,215.5,3.65,31.0,601.0,694.2,519.72
2016,11,1,13,0,878.0,91.0,3.7,31.0,699.0,791.93,589.84
2016,11,1,13,15,872.5,90.0,3.75,31.0,682.0,751.64,562.12
2016,11,1,13,30,867.0,89.0,3.8,31.0,665.0,708.99,533.4
2016,11,1,13,45,856.5,89.0,3.85,31.0,639.5,661.89,499.38
2016,11,1,14,0,846.0,89.0,3.9,31.0,614.0,613.26,463.19
2016,11,1,14,15,834.0,87.0,3.9,31.0,582.0,561.89,423.93
2016,11,1,14,30,822.0,85.0,3.9,31.0,550.0,507.59,381.47
2016,11,1,14,45,805.0,82.5,3.95,31.0,511.5,450.01,335.43
2016,11,1,15,0,788.0,80.0,4.0,31.0,473.0,392.74,288.27
2016,11,1,15,15,764.5,77.0,3.95,30.5,429.5,333.4,238.87
2016,11,1,15,30,741.0,74.0,3.9,30.0,386.0,275.72,189.84
2016,11,1,15,45,702.0,71.0,3.9,30.0,337.5,216.66,140.05
2016,11,1,16,0,663.0,68.0,3.9,30.0,289.0,158.87,93.4
2016,11,1,16,15,611.0,62.0,3.7,29.5,239.5,104.21,54.97
2016,11,1,16,30,559.0,56.0,3.5,29.0,190.0,55.9,31.09
2016,11,1,16,45,467.5,48.5,3.35,28.5,141.5,37.69,26.02
2016,11,1,17,0,376.0,41.0,3.2,28.0,93.0,32.97,21.55
2016,11,1,17,15,237.0,27.5,3.25,27.5,55.0,22.47,10.79
2016,11,1,17,30,98.0,14.0,3.3,27.0,17.0,12.73,0.0
2016,11,1,17,45,49.0,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,22.55,0.0
2016,11,2,7,15,116.5,34.5,2.35,22.0,50.0,138.29,96.0
2016,11,2,7,30,215.0,55.0,2.5,22.0,85.0,242.57,191.2
2016,11,2,7,45,306.5,68.0,2.65,22.5,131.0,328.5,264.31
2016,11,2,8,0,398.0,81.0,2.8,23.0,177.0,422.33,341.18
2016,11,2,8,15,457.0,90.5,2.9,23.5,225.0,493.0,397.1
2016,11,2,8,30,516.0,100.0,3.0,24.0,273.0,566.82,453.05
2016,11,2,8,45,268.5,129.0,3.15,24.5,220.5,393.03,315.04
2016,11,2,9,0,21.0,158.0,3.3,25.0,168.0,173.7,135.39
2016,11,2,9,15,152.0,184.0,3.35,25.5,259.5,350.12,277.47
2016,11,2,9,30,283.0,210.0,3.4,26.0,351.0,519.42,406.56
2016,11,2,9,45,141.5,167.5,3.45,26.5,238.0,318.56,249.98
2016,11,2,10,0,0.0,125.0,3.5,27.0,125.0,113.48,84.97
2016,11,2,10,15,60.0,207.5,3.5,27.5,244.5,269.28,208.24
2016,11,2,10,30,120.0,290.0,3.5,28.0,364.0,439.28,335.89
2016,11,2,10,45,135.5,303.5,3.5,28.5,390.5,465.99,353.97
2016,11,2,11,0,151.0,317.0,3.5,29.0,417.0,491.94,371.85
2016,11,2,11,15,178.0,324.5,3.45,29.0,445.0,520.81,392.79
2016,11,2,11,30,205.0,332.0,3.4,29.0,473.0,548.35,412.6
2016,11,2,11,45,146.5,331.5,3.4,29.5,432.5,486.69,365.4
2016,11,2,12,0,88.0,331.0,3.4,30.0,392.0,411.59,308.63
2016,11,2,12,15,194.5,328.0,3.35,30.0,464.0,510.63,383.37
2016,11,2,12,30,301.0,325.0,3.3,30.0,536.0,601.9,449.88
2016,11,2,12,45,156.0,275.5,3.3,30.0,384.5,405.52,305.78
2016,11,2,13,0,11.0,226.0,3.3,30.0,233.0,214.44,160.43
2016,11,2,13,15,110.5,269.5,3.25,30.0,342.5,348.21,263.65
2016,11,2,13,30,210.0,313.0,3.2,30.0,452.0,453.31,341.78
2016,11,2,13,45,122.0,281.5,3.2,30.0,361.5,351.69,265.43
2016,11,2,14,0,34.0,250.0,3.2,30.0,271.0,252.1,190.0
2016,11,2,14,15,148.0,249.5,3.15,29.5,333.5,317.27,241.11
2016,11,2,14,30,262.0,249.0,3.1,29.0,396.0,368.22,279.45
2016,11,2,14,45,214.0,234.5,3.1,29.0,349.5,310.74,235.29
2016,11,2,15,0,166.0,220.0,3.1,29.0,303.0,263.28,198.87
2016,11,2,15,15,369.5,168.5,2.95,28.5,330.0,275.89,204.15
2016,11,2,15,30,573.0,117.0,2.8,28.0,357.0,265.88,188.08
2016,11,2,15,45,519.0,112.0,2.7,28.0,309.0,208.77,141.43
2016,11,2,16,0,465.0,107.0,2.6,28.0,261.0,160.23,103.4
2016,11,2,16,15,405.0,96.5,2.45,27.5,214.0,113.03,70.35
2016,11,2,16,30,345.0,86.0,2.3,27.0,167.0,73.22,48.65
2016,11,2,16,45,254.5,70.5,2.15,26.5,122.0,53.32,39.38
2016,11,2,17,0,164.0,55.0,2.0,26.0,77.0,42.96,29.97
2016,11,2,17,15,82.0,33.0,2.05,25.5,44.0,26.32,13.29
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,10.01,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.37,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,20.01,8.63
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,35.97,23.45
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,57.71,41.8
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,78.64,59.28
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,101.94,78.68
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,125.35,97.86
2016,11,3,8,45,13.0,137.0,2.2,23.0,142.0,146.08,114.55
2016,11,3,9,0,17.0,155.0,2.2,23.0,162.0,167.03,131.18
2016,11,3,9,15,25.0,175.5,2.15,23.0,187.5,194.61,153.0
2016,11,3,9,30,33.0,196.0,2.1,23.0,213.0,238.89,187.56
2016,11,3,9,45,19.5,190.5,2.1,23.5,201.0,201.23,156.64
2016,11,3,10,0,6.0,185.0,2.1,24.0,189.0,180.75,139.43
2016,11,3,10,15,3.0,149.0,2.0,24.0,151.0,139.67,106.74
2016,11,3,10,30,0.0,113.0,1.9,24.0,113.0,101.31,76.06
2016,11,3,10,45,0.0,125.5,1.8,24.5,125.5,113.06,85.13
2016,11,3,11,0,0.0,138.0,1.7,25.0,138.0,124.8,94.04
2016,11,3,11,15,40.0,227.5,1.6,25.0,255.0,264.33,203.16
2016,11,3,11,30,80.0,317.0,1.5,25.0,372.0,398.23,302.88
2016,11,3,11,45,88.5,324.0,1.45,25.5,385.5,409.43,309.51
2016,11,3,12,0,97.0,331.0,1.4,26.0,399.0,419.94,316.32
2016,11,3,12,15,66.0,309.5,1.3,26.0,356.0,364.28,274.55
2016,11,3,12,30,35.0,288.0,1.2,26.0,313.0,311.02,234.51
2016,11,3,12,45,200.0,293.0,1.2,26.0,430.5,459.56,347.62
2016,11,3,13,0,365.0,298.0,1.2,26.0,548.0,594.41,444.52
2016,11,3,13,15,315.0,300.5,1.2,26.0,512.5,541.36,405.09
2016,11,3,13,30,265.0,303.0,1.2,26.0,477.0,491.09,368.83
2016,11,3,13,45,133.5,239.5,1.25,26.0,327.0,318.6,242.32
2016,11,3,14,0,2.0,176.0,1.3,26.0,177.0,158.67,119.77
2016,11,3,14,15,1.0,94.0,1.35,26.0,94.5,83.88,61.71
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,10.58,2.95
2016,11,3,14,45,0.0,77.0,1.45,26.0,77.0,68.15,49.6
2016,11,3,15,0,0.0,142.0,1.5,26.0,142.0,125.33,95.32
2016,11,3,15,15,186.0,147.0,1.5,25.5,224.0,195.57,147.41
2016,11,3,15,30,372.0,152.0,1.5,25.0,306.0,238.1,173.85
2016,11,3,15,45,352.0,135.0,1.5,25.0,266.5,191.69,135.44
2016,11,3,16,0,332.0,118.0,1.5,25.0,227.0,149.27,101.33
2016,11,3,16,15,299.0,101.0,1.4,24.5,186.5,108.25,71.36
2016,11,3,16,30,266.0,84.0,1.3,24.0,146.0,71.51,49.07
2016,11,3,16,45,266.5,65.0,1.25,23.5,113.5,49.22,36.38
2016,11,3,17,0,267.0,46.0,1.2,23.0,81.0,35.57,24.16
2016,11,3,17,15,151.5,29.0,1.2,22.5,47.0,22.72,10.43
2016,11,3,17,30,36.0,12.0,1.2,22.0,13.0,10.91,0.0
2016,11,3,17,45,18.0,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,11.87,2.7
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,20.25,10.89
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,31.3,20.42
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,42.37,29.87
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,54.37,40.01
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,66.75,50.34
2016,11,4,8,45,0.0,77.5,2.9,20.0,77.5,69.29,52.36
2016,11,4,9,0,0.0,81.0,3.0,20.0,81.0,72.11,54.55
2016,11,4,9,15,0.0,113.5,2.95,20.0,113.5,104.32,80.91
2016,11,4,9,30,0.0,146.0,2.9,20.0,146.0,137.13,107.36
2016,11,4,9,45,0.0,86.0,2.85,20.5,86.0,76.16,57.23
2016,11,4,10,0,0.0,26.0,2.8,21.0,26.0,22.94,13.34
2016,11,4,10,15,0.0,51.5,2.65,21.0,51.5,45.53,31.9
2016,11,4,10,30,0.0,77.0,2.5,21.0,77.0,68.2,50.33
2016,11,4,10,45,3.5,141.0,2.45,21.5,143.5,131.36,101.13
2016,11,4,11,0,7.0,205.0,2.4,22.0,210.0,197.58,153.09
2016,11,4,11,15,3.5,164.5,2.25,22.0,167.0,153.41,117.87
2016,11,4,11,30,0.0,124.0,2.1,22.0,124.0,111.23,84.22
2016,11,4,11,45,8.0,185.5,2.0,22.5,191.5,176.97,136.25
2016,11,4,12,0,16.0,247.0,1.9,23.0,259.0,243.77,187.64
2016,11,4,12,15,8.0,202.5,1.85,23.0,208.5,192.11,147.25
2016,11,4,12,30,0.0,158.0,1.8,23.0,158.0,142.49,108.34
2016,11,4,12,45,1.0,167.5,1.75,23.0,168.0,151.96,115.95
2016,11,4,13,0,2.0,177.0,1.7,23.0,178.0,161.32,123.35
2016,11,4,13,15,1.0,167.0,1.7,23.0,167.5,150.9,115.23
2016,11,4,13,30,0.0,157.0,1.7,23.0,157.0,140.69,107.32
2016,11,4,13,45,0.5,165.0,1.7,23.0,165.5,148.1,113.35
2016,11,4,14,0,1.0,173.0,1.7,23.0,174.0,155.37,119.26
2016,11,4,14,15,9.0,188.5,1.75,23.0,193.5,173.42,133.8
2016,11,4,14,30,17.0,204.0,1.8,23.0,213.0,190.31,147.3
2016,11,4,14,45,8.5,175.0,1.85,23.0,179.5,158.88,122.74
2016,11,4,15,0,0.0,146.0,1.9,23.0,146.0,128.86,99.23
2016,11,4,15,15,0.0,109.5,1.9,22.5,109.5,96.56,73.67
2016,11,4,15,30,0.0,73.0,1.9,22.0,73.0,64.56,47.87
2016,11,4,15,45,0.0,63.0,1.9,22.0,63.0,55.66,40.68
2016,11,4,16,0,0.0,53.0,1.9,22.0,53.0,46.78,33.39
2016,11,4,16,15,0.0,43.0,1.8,21.5,43.0,37.92,26.08
2016,11,4,16,30,0.0,33.0,1.7,21.0,33.0,29.07,18.65
2016,11,4,16,45,0.0,24.0,1.6,21.0,24.0,21.12,12.61
2016,11,4,17,0,0.0,15.0,1.5,21.0,15.0,13.18,5.48
2016,11,4,17,15,0.0,8.0,1.5,21.0,8.0,7.02,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.91,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.31,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.63,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.38,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,6.14,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,7.9,1.03
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,9.67,2.53
2016,11,5,8,45,0.0,13.0,3.25,19.5,13.0,11.43,3.99
2016,11,5,9,0,0.0,15.0,3.3,20.0,15.0,13.2,5.44
2016,11,5,9,15,0.0,11.5,3.2,20.0,11.5,10.12,2.83
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,7.04,0.23
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,7.93,0.95
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,8.82,1.65
2016,11,5,10,15,0.0,11.0,2.9,21.5,11.0,9.7,2.36
2016,11,5,10,30,0.0,12.0,2.8,22.0,12.0,10.59,3.06
2016,11,5,10,45,0.0,12.5,2.7,22.5,12.5,11.04,3.4
2016,11,5,11,0,0.0,13.0,2.6,23.0,13.0,11.48,3.73
2016,11,5,11,15,50.0,166.5,2.5,23.0,200.5,208.99,163.58
2016,11,5,11,30,100.0,320.0,2.4,23.0,388.0,420.88,325.07
2016,11,5,11,45,68.0,303.5,2.35,23.0,350.0,368.34,283.52
2016,11,5,12,0,36.0,287.0,2.3,23.0,312.0,317.68,244.31
2016,11,5,12,15,38.0,289.5,2.25,23.0,316.0,318.92,245.37
2016,11,5,12,30,40.0,292.0,2.2,23.0,320.0,319.93,246.1
2016,11,5,12,45,35.5,282.5,2.15,23.5,307.0,302.91,232.6
2016,11,5,13,0,31.0,273.0,2.1,24.0,294.0,286.39,219.61
2016,11,5,13,15,15.5,196.5,2.1,24.0,207.0,189.17,144.89
2016,11,5,13,30,0.0,120.0,2.1,24.0,120.0,106.9,80.25
2016,11,5,13,45,117.0,199.5,2.15,24.0,270.5,269.09,209.66
2016,11,5,14,0,234.0,279.0,2.2,24.0,421.0,408.24,315.3
2016,11,5,14,15,277.0,256.0,2.25,23.5,415.0,401.23,309.98
2016,11,5,14,30,320.0,233.0,2.3,23.0,409.0,382.7,296.05
2016,11,5,14,45,281.5,220.5,2.35,23.0,367.5,332.45,256.69
2016,11,5,15,0,243.0,208.0,2.4,23.0,326.0,286.14,220.12
2016,11,5,15,15,279.5,182.5,2.4,23.0,306.0,257.78,195.87
2016,11,5,15,30,316.0,157.0,2.4,23.0,286.0,225.35,167.28
2016,11,5,15,45,280.5,144.5,2.45,23.0,248.5,184.22,133.75
2016,11,5,16,0,245.0,132.0,2.5,23.0,211.0,147.18,104.47
2016,11,5,16,15,213.5,112.0,2.45,22.5,172.0,108.99,76.0
2016,11,5,16,30,182.0,92.0,2.4,22.0,133.0,75.0,53.65
2016,11,5,16,45,138.5,70.5,2.35,21.5,97.0,54.24,40.91
2016,11,5,17,0,95.0,49.0,2.3,21.0,61.0,39.39,27.43
2016,11,5,17,15,47.5,28.0,2.4,20.5,34.0,23.12,9.59
2016,11,5,17,30,0.0,7.0,2.5,20.0,7.0,6.37,0.0
2016,11,5,17,45,0.0,3.5,2.6,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.73,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,12.31,2.48
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,22.02,12.46
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,34.41,23.27
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,47.68,34.71
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,62.26,47.08
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,76.75,59.13
2016,11,6,8,45,34.0,126.0,2.8,18.5,140.0,163.05,131.64
2016,11,6,9,0,68.0,169.0,2.9,19.0,197.0,244.85,198.36
2016,11,6,9,15,70.0,189.0,2.95,19.0,220.5,268.67,216.71
2016,11,6,9,30,72.0,209.0,3.0,19.0,244.0,292.27,234.82
2016,11,6,9,45,257.0,207.0,3.05,19.5,346.5,492.11,394.59
2016,11,6,10,0,442.0,205.0,3.1,20.0,449.0,681.07,537.04
2016,11,6,10,15,222.5,192.5,3.15,20.5,315.0,440.79,350.34
2016,11,6,10,30,3.0,180.0,3.2,21.0,181.0,170.54,132.28
2016,11,6,10,45,4.5,188.5,3.3,21.5,191.0,179.66,139.59
2016,11,6,11,0,6.0,197.0,3.4,22.0,201.0,188.78,146.38
2016,11,6,11,15,3.0,178.5,3.4,22.0,180.5,166.76,128.7
2016,11,6,11,30,0.0,160.0,3.4,22.0,160.0,145.5,111.66
2016,11,6,11,45,207.0,223.5,3.4,22.5,365.5,438.28,344.76
2016,11,6,12,0,414.0,287.0,3.4,23.0,571.0,685.57,527.75
2016,11,6,12,15,207.0,226.0,3.25,23.0,368.0,425.91,331.76
2016,11,6,12,30,0.0,165.0,3.1,23.0,165.0,149.14,113.53
2016,11,6,12,45,0.0,90.0,3.0,23.0,90.0,79.84,58.9
2016,11,6,13,0,0.0,15.0,2.9,23.0,15.0,13.25,5.15
2016,11,6,13,15,0.0,66.5,2.8,23.0,66.5,58.9,42.24
2016,11,6,13,30,0.0,118.0,2.7,23.0,118.0,105.09,79.38
2016,11,6,13,45,0.0,79.0,2.6,23.0,79.0,69.99,51.25
2016,11,6,14,0,0.0,40.0,2.5,23.0,40.0,35.35,23.26
2016,11,6,14,15,0.0,29.5,2.45,22.5,29.5,26.05,15.76
2016,11,6,14,30,0.0,19.0,2.4,22.0,19.0,16.76,8.19
2016,11,6,14,45,0.0,40.5,2.4,22.0,40.5,35.75,23.91
2016,11,6,15,0,0.0,62.0,2.4,22.0,62.0,54.8,39.66
2016,11,6,15,15,0.0,68.0,2.4,21.5,68.0,60.12,44.24
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,65.45,48.86
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,57.0,41.97
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,48.56,35.02
2016,11,6,16,15,0.0,45.0,2.35,21.0,45.0,39.69,27.6
2016,11,6,16,30,0.0,35.0,2.3,21.0,35.0,30.84,20.1
2016,11,6,16,45,0.0,25.5,2.25,21.0,25.5,22.44,13.72
2016,11,6,17,0,0.0,16.0,2.2,21.0,16.0,14.06,6.16
2016,11,6,17,15,0.0,9.0,2.0,20.5,9.0,7.9,0.0
2016,11,6,17,30,0.0,2.0,1.8,20.0,2.0,1.82,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.5,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,29.0,5.5,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,58.0,11.0,1.3,17.0,12.0,41.32,0.0
2016,11,7,7,15,196.0,25.5,1.6,17.5,46.5,177.26,105.44
2016,11,7,7,30,334.0,40.0,1.9,18.0,81.0,297.61,235.85
2016,11,7,7,45,422.5,49.5,2.2,18.5,127.5,384.65,312.26
2016,11,7,8,0,511.0,59.0,2.5,19.0,174.0,477.87,390.01
2016,11,7,8,15,566.0,65.5,2.55,19.5,222.0,547.24,444.4
2016,11,7,8,30,621.0,72.0,2.6,20.0,270.0,618.61,497.89
2016,11,7,8,45,310.5,55.0,2.65,20.5,154.0,354.76,291.21
2016,11,7,9,0,0.0,38.0,2.7,21.0,38.0,33.5,22.24
2016,11,7,9,15,0.0,58.0,2.7,21.0,58.0,51.24,37.01
2016,11,7,9,30,0.0,78.0,2.7,21.0,78.0,69.02,51.53
2016,11,7,9,45,0.0,84.5,2.75,21.5,84.5,74.82,56.01
2016,11,7,10,0,0.0,91.0,2.8,22.0,91.0,80.74,60.56
2016,11,7,10,15,0.0,60.0,2.75,22.0,60.0,53.07,37.91
2016,11,7,10,30,0.0,29.0,2.7,22.0,29.0,25.61,15.4
2016,11,7,10,45,0.0,86.0,2.7,22.5,86.0,76.22,56.47
2016,11,7,11,0,0.0,143.0,2.7,23.0,143.0,129.77,99.05
2016,11,7,11,15,0.0,122.5,2.65,23.0,122.5,109.98,83.12
2016,11,7,11,30,0.0,102.0,2.6,23.0,102.0,90.76,67.73
2016,11,7,11,45,0.0,94.0,2.55,23.5,94.0,83.4,61.68
2016,11,7,12,0,0.0,86.0,2.5,24.0,86.0,76.27,55.85
2016,11,7,12,15,0.0,116.5,2.45,24.0,116.5,104.05,77.96
2016,11,7,12,30,0.0,147.0,2.4,24.0,147.0,132.28,100.25
2016,11,7,12,45,0.0,114.0,2.4,24.5,114.0,101.63,75.86
2016,11,7,13,0,0.0,81.0,2.4,25.0,81.0,71.81,52.09
2016,11,7,13,15,0.0,115.5,2.35,25.0,115.5,102.89,76.89
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,134.34,101.77
2016,11,7,13,45,3.5,173.0,2.25,25.0,175.5,157.53,120.12
2016,11,7,14,0,7.0,196.0,2.2,25.0,201.0,180.22,138.04
2016,11,7,14,15,3.5,172.0,2.15,24.5,174.5,155.53,119.08
2016,11,7,14,30,0.0,148.0,2.1,24.0,148.0,131.57,100.6
2016,11,7,14,45,360.0,122.5,2.05,24.0,295.0,282.0,217.94
2016,11,7,15,0,720.0,97.0,2.0,24.0,442.0,378.27,284.15
2016,11,7,15,15,386.5,130.0,1.9,23.5,313.0,249.88,186.64
2016,11,7,15,30,53.0,163.0,1.8,23.0,184.0,156.29,120.03
2016,11,7,15,45,318.5,120.5,1.7,23.0,223.5,172.43,122.81
2016,11,7,16,0,584.0,78.0,1.6,23.0,263.0,155.14,96.18
2016,11,7,16,15,526.5,70.5,1.45,22.5,215.0,103.97,59.71
2016,11,7,16,30,469.0,63.0,1.3,22.0,167.0,59.96,37.01
2016,11,7,16,45,381.0,52.0,1.2,22.0,121.5,41.32,29.77
2016,11,7,17,0,293.0,41.0,1.1,22.0,76.0,31.89,20.94
2016,11,7,17,15,146.5,20.5,1.15,21.5,38.0,16.06,3.76
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.55,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,21.22,6.67
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,39.84,26.75
2016,11,8,7,45,9.5,60.0,2.3,17.5,62.0,68.86,51.97
2016,11,8,8,0,19.0,81.0,2.4,18.0,85.0,107.09,84.6
2016,11,8,8,15,27.5,101.0,2.35,18.0,109.0,135.38,108.71
2016,11,8,8,30,36.0,121.0,2.3,18.0,133.0,163.98,132.62
2016,11,8,8,45,18.0,120.0,2.25,18.0,126.0,131.57,105.13
2016,11,8,9,0,0.0,119.0,2.2,18.0,119.0,112.51,88.5
2016,11,8,9,15,0.0,126.0,2.25,18.0,126.0,118.1,92.9
2016,11,8,9,30,0.0,133.0,2.3,18.0,133.0,123.95,97.44
2016,11,8,9,45,0.0,117.5,2.35,18.5,117.5,106.97,83.1
2016,11,8,10,0,0.0,102.0,2.4,19.0,102.0,91.28,69.94
2016,11,8,10,15,4.0,149.5,2.5,19.0,152.0,141.54,110.84
2016,11,8,10,30,8.0,197.0,2.6,19.0,202.0,193.17,152.1
2016,11,8,10,45,7.5,198.5,2.75,19.0,203.5,193.0,151.62
2016,11,8,11,0,7.0,200.0,2.9,19.0,205.0,193.0,151.43
2016,11,8,11,15,5.5,196.0,2.95,19.0,200.5,186.66,146.16
2016,11,8,11,30,4.0,192.0,3.0,19.0,196.0,180.56,141.13
2016,11,8,11,45,7.5,208.5,3.15,19.5,214.5,199.35,155.85
2016,11,8,12,0,11.0,225.0,3.3,20.0,233.0,217.92,170.27
2016,11,8,12,15,10.0,222.0,3.3,20.0,229.0,213.14,166.38
2016,11,8,12,30,9.0,219.0,3.3,20.0,225.0,208.46,162.68
2016,11,8,12,45,7.0,206.0,3.3,20.0,210.5,193.5,150.85
2016,11,8,13,0,5.0,193.0,3.3,20.0,196.0,178.9,139.32
