Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,102.0,7.0,3.35,-1.5,10.5,0.0,0.0
2016,12,9,7,30,204.0,14.0,3.5,-1.0,21.0,130.56,0.0
2016,12,9,7,45,351.0,25.0,3.7,-0.5,61.0,287.27,213.5
2016,12,9,8,0,498.0,36.0,3.9,0.0,101.0,413.34,353.52
2016,12,9,8,15,577.5,43.0,4.05,0.5,149.0,488.9,425.35
2016,12,9,8,30,657.0,50.0,4.2,1.0,197.0,577.2,502.81
2016,12,9,8,45,707.0,55.0,4.4,1.5,244.5,643.42,559.06
2016,12,9,9,0,757.0,60.0,4.6,2.0,292.0,710.03,613.5
2016,12,9,9,15,789.5,63.5,4.45,2.5,337.0,760.18,651.04
2016,12,9,9,30,822.0,67.0,4.3,3.0,382.0,808.87,685.98
2016,12,9,9,45,844.5,69.5,4.2,3.5,422.0,845.7,710.91
2016,12,9,10,0,867.0,72.0,4.1,4.0,462.0,879.97,733.27
2016,12,9,10,15,882.0,74.0,3.9,4.5,495.5,895.11,740.21
2016,12,9,10,30,897.0,76.0,3.7,5.0,529.0,915.83,751.67
2016,12,9,10,45,908.0,77.0,3.55,5.5,556.0,928.27,757.1
2016,12,9,11,0,919.0,78.0,3.4,6.0,583.0,937.16,760.0
2016,12,9,11,15,925.5,79.0,3.2,6.0,601.5,938.3,758.32
2016,12,9,11,30,932.0,80.0,3.0,6.0,620.0,935.72,754.08
2016,12,9,11,45,935.5,80.5,2.85,6.5,631.0,926.12,743.98
2016,12,9,12,0,939.0,81.0,2.7,7.0,642.0,912.81,731.47
2016,12,9,12,15,939.5,81.0,2.5,7.0,644.0,892.72,715.13
2016,12,9,12,30,940.0,81.0,2.3,7.0,646.0,869.15,696.44
2016,12,9,12,45,937.5,81.0,2.15,7.5,640.0,839.82,672.96
2016,12,9,13,0,935.0,81.0,2.0,8.0,634.0,807.39,647.42
2016,12,9,13,15,497.0,164.0,1.9,8.0,457.5,547.44,448.07
2016,12,9,13,30,59.0,247.0,1.8,8.0,281.0,279.81,228.88
2016,12,9,13,45,48.5,232.0,1.7,8.0,259.5,253.59,208.5
2016,12,9,14,0,38.0,217.0,1.6,8.0,238.0,228.58,187.97
2016,12,9,14,15,29.5,200.5,1.55,8.0,216.0,204.46,168.18
2016,12,9,14,30,21.0,184.0,1.5,8.0,194.0,176.63,145.19
2016,12,9,14,45,10.5,160.0,1.45,8.0,165.0,148.09,121.48
2016,12,9,15,0,0.0,136.0,1.4,8.0,136.0,121.06,98.94
2016,12,9,15,15,0.0,122.5,1.3,8.0,122.5,108.57,88.54
2016,12,9,15,30,0.0,109.0,1.2,8.0,109.0,96.19,78.1
2016,12,9,15,45,342.5,85.0,1.2,8.0,177.5,159.69,119.58
2016,12,9,16,0,685.0,61.0,1.2,8.0,246.0,176.3,116.02
2016,12,9,16,15,623.0,54.5,1.1,7.0,198.5,119.65,70.39
2016,12,9,16,30,561.0,48.0,1.0,6.0,151.0,70.15,37.85
2016,12,9,16,45,457.5,38.5,0.9,5.5,106.0,30.82,22.04
2016,12,9,17,0,354.0,29.0,0.8,5.0,61.0,23.81,14.07
2016,12,9,17,15,177.0,14.5,0.85,4.5,30.5,11.75,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,54.5,7.5,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,109.0,15.0,1.3,2.0,18.0,76.41,0.0
2016,12,10,7,45,244.0,29.0,1.6,2.5,54.5,222.42,158.28
2016,12,10,8,0,379.0,43.0,1.9,3.0,91.0,340.67,286.12
2016,12,10,8,15,462.5,52.5,1.85,3.5,136.5,426.15,363.76
2016,12,10,8,30,546.0,62.0,1.8,4.0,182.0,516.03,440.3
2016,12,10,8,45,600.5,68.5,1.8,4.5,228.0,583.78,495.09
2016,12,10,9,0,655.0,75.0,1.8,5.0,274.0,652.56,548.24
2016,12,10,9,15,690.5,79.5,1.85,5.5,317.5,703.62,586.0
2016,12,10,9,30,726.0,84.0,1.9,6.0,361.0,753.7,621.94
2016,12,10,9,45,752.5,87.0,1.95,7.0,400.0,792.62,647.46
2016,12,10,10,0,779.0,90.0,2.0,8.0,439.0,823.89,666.84
2016,12,10,10,15,389.5,119.5,2.0,8.0,294.0,515.54,429.82
2016,12,10,10,30,0.0,149.0,2.0,8.0,149.0,139.46,113.23
2016,12,10,10,45,2.5,164.5,2.05,8.5,166.0,156.85,128.34
2016,12,10,11,0,5.0,180.0,2.1,9.0,183.0,174.23,142.45
2016,12,10,11,15,7.5,190.0,2.15,9.0,194.5,185.76,151.91
2016,12,10,11,30,10.0,200.0,2.2,9.0,206.0,197.25,161.32
2016,12,10,11,45,5.0,184.5,2.25,9.5,187.5,175.88,143.04
2016,12,10,12,0,0.0,169.0,2.3,10.0,169.0,155.35,125.56
2016,12,10,12,15,0.0,167.0,2.35,10.0,167.0,152.94,123.59
2016,12,10,12,30,0.0,165.0,2.4,10.0,165.0,150.62,121.67
2016,12,10,12,45,0.0,166.5,2.45,10.5,166.5,151.76,122.43
2016,12,10,13,0,0.0,168.0,2.5,11.0,168.0,152.9,123.21
2016,12,10,13,15,0.0,147.5,2.55,11.0,147.5,133.12,106.89
2016,12,10,13,30,0.0,127.0,2.6,11.0,127.0,113.77,90.87
2016,12,10,13,45,0.0,116.5,2.65,11.5,116.5,103.98,82.65
2016,12,10,14,0,0.0,106.0,2.7,12.0,106.0,94.31,74.51
2016,12,10,14,15,0.0,111.0,2.7,12.0,111.0,98.84,78.46
2016,12,10,14,30,0.0,116.0,2.7,12.0,116.0,103.33,82.4
2016,12,10,14,45,0.0,93.5,2.75,12.0,93.5,82.9,65.3
2016,12,10,15,0,0.0,71.0,2.8,12.0,71.0,62.78,48.33
2016,12,10,15,15,352.5,74.5,2.65,11.5,198.5,197.9,156.42
2016,12,10,15,30,705.0,78.0,2.5,11.0,326.0,284.7,215.16
2016,12,10,15,45,666.0,72.0,2.4,11.0,281.5,226.39,162.06
2016,12,10,16,0,627.0,66.0,2.3,11.0,237.0,171.99,113.94
2016,12,10,16,15,563.5,59.0,1.95,10.0,190.5,118.03,70.9
2016,12,10,16,30,500.0,52.0,1.6,9.0,144.0,71.47,40.1
2016,12,10,16,45,395.0,41.5,1.3,8.5,100.5,33.36,23.99
2016,12,10,17,0,290.0,31.0,1.0,8.0,57.0,25.57,15.36
2016,12,10,17,15,145.0,15.5,1.0,7.5,28.5,12.63,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,70.0,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,140.0,13.0,4.1,10.0,17.0,92.19,0.0
2016,12,11,7,45,280.0,25.0,4.35,10.5,53.5,239.71,162.12
2016,12,11,8,0,420.0,37.0,4.6,11.0,90.0,361.38,297.26
2016,12,11,8,15,502.0,44.5,4.65,11.5,135.0,443.73,372.87
2016,12,11,8,30,584.0,52.0,4.7,12.0,180.0,530.78,447.15
2016,12,11,8,45,629.5,58.5,4.8,12.5,225.0,592.29,497.88
2016,12,11,9,0,675.0,65.0,4.9,13.0,270.0,654.53,547.14
2016,12,11,9,15,709.5,69.0,4.85,13.0,313.0,699.07,581.32
2016,12,11,9,30,744.0,73.0,4.8,13.0,356.0,748.48,618.3
2016,12,11,9,45,372.0,87.5,4.8,13.5,229.0,452.09,380.84
2016,12,11,10,0,0.0,102.0,4.8,14.0,102.0,92.66,72.87
2016,12,11,10,15,2.5,135.5,4.85,14.5,137.0,128.74,103.12
2016,12,11,10,30,5.0,169.0,4.9,15.0,172.0,165.49,133.22
2016,12,11,10,45,6.0,177.5,4.95,15.5,181.0,173.96,139.68
2016,12,11,11,0,7.0,186.0,5.0,16.0,190.0,182.48,146.2
2016,12,11,11,15,22.5,212.5,5.05,16.5,225.5,223.24,179.46
2016,12,11,11,30,38.0,239.0,5.1,17.0,261.0,280.25,225.21
2016,12,11,11,45,38.0,243.0,5.2,17.5,265.5,281.88,225.8
2016,12,11,12,0,38.0,247.0,5.3,18.0,270.0,283.49,226.53
2016,12,11,12,15,38.0,248.0,5.3,18.0,271.0,281.69,224.97
2016,12,11,12,30,38.0,249.0,5.3,18.0,272.0,279.88,223.46
2016,12,11,12,45,162.5,257.0,5.35,18.0,353.0,396.8,319.62
2016,12,11,13,0,287.0,265.0,5.4,18.0,434.0,504.3,405.66
2016,12,11,13,15,190.5,262.0,5.4,18.0,373.5,406.22,326.73
2016,12,11,13,30,94.0,259.0,5.4,18.0,313.0,316.79,254.12
2016,12,11,13,45,200.5,243.5,5.4,18.5,352.0,372.98,300.32
2016,12,11,14,0,307.0,228.0,5.4,19.0,391.0,418.49,336.42
2016,12,11,14,15,278.0,218.5,5.3,19.0,360.5,375.22,301.15
2016,12,11,14,30,249.0,209.0,5.2,19.0,330.0,334.21,267.67
2016,12,11,14,45,313.0,183.5,5.15,19.0,323.5,322.93,257.62
2016,12,11,15,0,377.0,158.0,5.1,19.0,317.0,305.07,240.96
2016,12,11,15,15,356.0,147.0,4.9,18.5,285.5,264.0,205.93
2016,12,11,15,30,335.0,136.0,4.7,18.0,254.0,224.85,172.15
2016,12,11,15,45,321.0,119.0,4.55,17.5,219.5,184.12,136.8
2016,12,11,16,0,307.0,102.0,4.4,17.0,185.0,145.02,103.14
2016,12,11,16,15,275.5,85.0,4.05,16.5,149.0,105.6,71.33
2016,12,11,16,30,244.0,68.0,3.7,16.0,113.0,69.7,45.23
2016,12,11,16,45,192.0,50.5,3.4,15.5,79.0,39.92,28.91
2016,12,11,17,0,140.0,33.0,3.1,15.0,45.0,25.7,14.97
2016,12,11,17,15,70.0,16.5,2.95,14.5,22.5,13.57,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,68.5,6.0,3.35,6.0,8.0,0.0,0.0
2016,12,12,7,30,137.0,12.0,3.5,6.0,16.0,89.34,0.0
2016,12,12,7,45,281.5,24.0,3.65,6.5,52.5,238.01,157.95
2016,12,12,8,0,426.0,36.0,3.8,7.0,89.0,363.53,301.92
2016,12,12,8,15,509.0,44.0,3.9,7.5,134.0,447.23,379.6
2016,12,12,8,30,592.0,52.0,4.0,8.0,179.0,535.84,455.81
2016,12,12,8,45,643.5,57.5,4.1,8.5,225.5,600.84,509.71
2016,12,12,9,0,695.0,63.0,4.2,9.0,272.0,661.19,557.73
2016,12,12,9,15,729.0,66.5,4.1,9.5,315.5,711.23,594.88
2016,12,12,9,30,763.0,70.0,4.0,10.0,359.0,760.02,629.91
2016,12,12,9,45,787.0,73.0,3.9,11.0,398.0,797.93,654.48
2016,12,12,10,0,811.0,76.0,3.8,12.0,437.0,833.53,676.64
2016,12,12,10,15,827.5,78.5,3.7,12.5,470.0,859.19,692.19
2016,12,12,10,30,844.0,81.0,3.6,13.0,503.0,881.8,705.37
2016,12,12,10,45,855.0,82.5,3.5,13.5,529.0,894.92,711.57
2016,12,12,11,0,866.0,84.0,3.4,14.0,555.0,904.61,715.4
2016,12,12,11,15,873.5,85.0,3.2,14.0,574.0,898.24,708.52
2016,12,12,11,30,881.0,86.0,3.0,14.0,593.0,897.23,705.7
2016,12,12,11,45,891.5,84.0,2.9,14.5,605.0,891.66,699.16
2016,12,12,12,0,902.0,82.0,2.8,15.0,617.0,882.43,690.25
2016,12,12,12,15,902.5,82.5,2.6,15.0,619.5,864.01,675.54
2016,12,12,12,30,903.0,83.0,2.4,15.0,622.0,842.23,658.65
2016,12,12,12,45,900.5,82.5,2.2,15.5,616.5,813.65,635.86
2016,12,12,13,0,898.0,82.0,2.0,16.0,611.0,782.11,611.16
2016,12,12,13,15,892.5,81.5,1.8,16.0,597.0,745.56,584.1
2016,12,12,13,30,887.0,81.0,1.6,16.0,583.0,706.55,555.27
2016,12,12,13,45,877.5,80.0,1.45,16.5,561.5,662.14,519.85
2016,12,12,14,0,868.0,79.0,1.3,17.0,540.0,616.0,482.68
2016,12,12,14,15,855.5,77.5,1.2,17.0,511.0,568.38,444.95
2016,12,12,14,30,843.0,76.0,1.1,17.0,482.0,516.94,403.47
2016,12,12,14,45,820.0,75.0,1.05,17.0,446.0,460.49,357.44
2016,12,12,15,0,797.0,74.0,1.0,17.0,410.0,404.7,310.62
2016,12,12,15,15,770.5,70.5,0.95,16.5,369.5,346.16,260.99
2016,12,12,15,30,744.0,67.0,0.9,16.0,329.0,289.36,211.51
2016,12,12,15,45,703.5,63.0,0.85,16.0,284.5,230.78,160.22
2016,12,12,16,0,663.0,59.0,0.8,16.0,240.0,174.28,111.62
2016,12,12,16,15,603.0,53.0,0.8,15.5,193.5,119.46,68.52
2016,12,12,16,30,543.0,47.0,0.8,15.0,147.0,71.5,37.11
2016,12,12,16,45,442.0,38.0,0.85,14.5,103.5,30.26,20.71
2016,12,12,17,0,341.0,29.0,0.9,14.0,60.0,23.7,13.55
2016,12,12,17,15,170.5,14.5,0.95,13.5,30.0,11.68,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,38.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,76.0,12.0,1.9,11.0,14.0,54.29,0.0
2016,12,13,7,45,210.5,26.5,2.2,12.0,48.5,195.16,120.91
2016,12,13,8,0,345.0,41.0,2.5,13.0,83.0,314.22,253.87
2016,12,13,8,15,431.0,51.0,2.45,13.5,127.0,400.2,330.63
2016,12,13,8,30,517.0,61.0,2.4,14.0,171.0,491.06,406.86
2016,12,13,8,45,577.5,67.0,2.35,14.5,217.0,561.82,463.0
2016,12,13,9,0,638.0,73.0,2.3,15.0,263.0,634.01,517.68
2016,12,13,9,15,674.5,77.5,2.4,15.5,306.5,685.49,555.33
2016,12,13,9,30,711.0,82.0,2.5,16.0,350.0,736.15,591.33
2016,12,13,9,45,740.0,85.0,2.7,17.0,389.0,777.09,618.79
2016,12,13,10,0,769.0,88.0,2.9,18.0,428.0,810.71,640.41
2016,12,13,10,15,787.0,90.5,2.9,18.5,461.0,837.38,656.74
2016,12,13,10,30,805.0,93.0,2.9,19.0,494.0,861.11,670.86
2016,12,13,10,45,821.0,93.5,2.95,19.5,521.0,877.5,680.1
2016,12,13,11,0,837.0,94.0,3.0,20.0,548.0,890.54,687.11
2016,12,13,11,15,845.0,95.0,2.95,20.0,567.0,893.5,687.83
2016,12,13,11,30,853.0,96.0,2.9,20.0,586.0,892.94,686.34
2016,12,13,11,45,881.0,87.0,2.85,20.0,601.5,886.12,680.7
2016,12,13,12,0,909.0,78.0,2.8,20.0,617.0,883.87,678.46
2016,12,13,12,15,910.0,78.5,2.85,20.0,619.5,865.91,666.13
2016,12,13,12,30,911.0,79.0,2.9,20.0,622.0,844.54,651.62
2016,12,13,12,45,908.5,79.0,2.95,20.5,616.5,816.5,631.25
2016,12,13,13,0,906.0,79.0,3.0,21.0,611.0,785.44,608.81
2016,12,13,13,15,901.5,78.0,3.1,20.5,597.5,748.93,584.95
2016,12,13,13,30,897.0,77.0,3.2,20.0,584.0,709.88,558.92
2016,12,13,13,45,889.0,76.0,3.3,20.0,563.0,666.18,526.22
2016,12,13,14,0,881.0,75.0,3.4,20.0,542.0,620.6,490.99
2016,12,13,14,15,868.5,73.5,3.45,19.5,513.5,570.3,451.93
2016,12,13,14,30,856.0,72.0,3.5,19.0,485.0,519.01,410.83
2016,12,13,14,45,833.0,71.0,3.6,19.0,449.0,463.56,364.5
2016,12,13,15,0,810.0,70.0,3.7,19.0,413.0,407.21,316.18
2016,12,13,15,15,784.5,67.0,3.6,18.5,372.5,348.9,265.44
2016,12,13,15,30,759.0,64.0,3.5,18.0,332.0,292.17,214.91
2016,12,13,15,45,721.5,60.0,3.45,17.5,287.5,233.46,162.83
2016,12,13,16,0,684.0,56.0,3.4,17.0,243.0,178.34,114.69
2016,12,13,16,15,626.0,50.5,3.2,16.0,196.5,123.21,70.78
2016,12,13,16,30,568.0,45.0,3.0,15.0,150.0,72.33,36.72
2016,12,13,16,45,468.5,36.5,2.85,14.5,106.0,28.97,19.57
2016,12,13,17,0,369.0,28.0,2.7,14.0,62.0,22.78,12.85
2016,12,13,17,15,184.5,14.0,2.8,13.5,31.0,11.22,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,44.0,5.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,88.0,11.0,2.9,5.0,13.0,60.1,0.0
2016,12,14,7,45,223.5,25.5,3.0,5.5,48.0,200.54,122.13
2016,12,14,8,0,359.0,40.0,3.1,6.0,83.0,321.88,266.7
2016,12,14,8,15,445.5,50.0,2.9,6.5,127.5,408.52,346.58
2016,12,14,8,30,532.0,60.0,2.7,7.0,172.0,500.14,425.35
2016,12,14,8,45,581.0,68.0,2.55,8.0,217.5,564.94,477.24
2016,12,14,9,0,630.0,76.0,2.4,9.0,263.0,630.62,527.01
2016,12,14,9,15,321.0,106.5,2.4,9.5,202.5,424.51,358.8
2016,12,14,9,30,12.0,137.0,2.4,10.0,142.0,145.72,119.54
2016,12,14,9,45,14.0,150.5,2.4,11.0,156.5,160.06,131.53
2016,12,14,10,0,16.0,164.0,2.4,12.0,171.0,174.54,142.86
2016,12,14,10,15,17.0,176.0,2.4,12.5,184.5,186.51,152.17
2016,12,14,10,30,18.0,188.0,2.4,13.0,198.0,198.55,161.46
2016,12,14,10,45,85.0,221.5,2.4,13.5,267.5,312.09,255.12
2016,12,14,11,0,152.0,255.0,2.4,14.0,337.0,426.95,346.0
2016,12,14,11,15,156.5,261.5,2.4,14.0,349.0,434.16,350.57
2016,12,14,11,30,161.0,268.0,2.4,14.0,361.0,440.82,355.32
2016,12,14,11,45,211.5,269.0,2.45,14.5,393.0,480.67,386.5
2016,12,14,12,0,262.0,270.0,2.5,15.0,425.0,533.9,426.9
2016,12,14,12,15,171.5,271.0,2.45,15.0,373.0,434.99,348.45
2016,12,14,12,30,81.0,272.0,2.4,15.0,321.0,341.15,273.19
2016,12,14,12,45,76.0,267.5,2.35,15.5,313.0,327.74,262.32
2016,12,14,13,0,71.0,263.0,2.3,16.0,305.0,314.64,251.4
2016,12,14,13,15,55.0,248.5,2.3,16.0,281.0,283.21,226.34
2016,12,14,13,30,39.0,234.0,2.3,16.0,257.0,253.3,202.44
2016,12,14,13,45,43.5,229.0,2.3,16.5,253.5,248.03,198.17
2016,12,14,14,0,48.0,224.0,2.3,17.0,250.0,242.37,193.5
2016,12,14,14,15,53.0,214.5,2.35,17.0,241.5,232.07,185.48
2016,12,14,14,30,58.0,205.0,2.4,17.0,233.0,221.33,177.01
2016,12,14,14,45,31.0,176.0,2.45,17.0,191.0,176.74,140.98
2016,12,14,15,0,4.0,147.0,2.5,17.0,149.0,132.79,105.34
2016,12,14,15,15,2.0,133.0,2.45,16.5,134.0,118.77,94.23
2016,12,14,15,30,0.0,119.0,2.4,16.0,119.0,105.09,83.23
2016,12,14,15,45,301.0,95.5,2.4,15.5,178.0,162.61,120.8
2016,12,14,16,0,602.0,72.0,2.4,15.0,237.0,177.75,118.56
2016,12,14,16,15,540.5,64.0,2.15,14.0,191.0,124.21,75.79
2016,12,14,16,30,479.0,56.0,1.9,13.0,145.0,77.87,44.32
2016,12,14,16,45,379.0,44.5,1.7,12.5,102.0,35.91,25.85
2016,12,14,17,0,279.0,33.0,1.5,12.0,59.0,27.28,16.77
2016,12,14,17,15,139.5,16.5,1.6,11.5,29.5,13.44,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,3.15,4.5,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,3.2,5.0,2.0,1.82,0.0
2016,12,15,7,45,0.0,9.0,3.3,5.5,9.0,7.9,0.0
2016,12,15,8,0,0.0,16.0,3.4,6.0,16.0,14.06,6.21
2016,12,15,8,15,0.0,26.0,3.5,6.0,26.0,22.89,14.24
2016,12,15,8,30,0.0,36.0,3.6,6.0,36.0,31.73,22.25
2016,12,15,8,45,0.0,45.5,3.7,6.5,45.5,40.14,29.74
2016,12,15,9,0,0.0,55.0,3.8,7.0,55.0,48.57,37.13
2016,12,15,9,15,0.0,64.5,3.75,7.5,64.5,57.0,44.42
2016,12,15,9,30,0.0,74.0,3.7,8.0,74.0,65.74,51.86
2016,12,15,9,45,0.0,69.5,3.7,8.5,69.5,61.44,47.92
2016,12,15,10,0,0.0,65.0,3.7,9.0,65.0,57.45,44.27
2016,12,15,10,15,0.0,89.0,3.6,9.0,89.0,79.32,62.98
2016,12,15,10,30,0.0,113.0,3.5,9.0,113.0,102.66,82.77
2016,12,15,10,45,0.0,123.0,3.4,9.5,123.0,112.15,90.47
2016,12,15,11,0,0.0,133.0,3.3,10.0,133.0,121.64,98.12
2016,12,15,11,15,23.0,188.0,3.15,10.0,201.0,197.94,162.62
2016,12,15,11,30,46.0,243.0,3.0,10.0,269.0,292.72,240.53
2016,12,15,11,45,38.0,240.0,2.85,10.5,261.5,279.02,228.05
2016,12,15,12,0,30.0,237.0,2.7,11.0,254.0,265.83,216.45
2016,12,15,12,15,30.0,238.0,2.6,11.0,255.5,264.34,215.11
2016,12,15,12,30,30.0,239.0,2.5,11.0,257.0,262.87,213.78
2016,12,15,12,45,30.0,237.0,2.4,11.5,255.0,258.14,209.49
2016,12,15,13,0,30.0,235.0,2.3,12.0,253.0,253.45,205.3
2016,12,15,13,15,17.0,208.5,2.2,12.0,219.0,204.46,165.29
2016,12,15,13,30,4.0,182.0,2.1,12.0,185.0,168.64,135.83
2016,12,15,13,45,11.5,191.0,2.05,12.5,197.5,181.64,146.63
2016,12,15,14,0,19.0,200.0,2.0,13.0,210.0,193.9,156.62
2016,12,15,14,15,141.0,203.5,1.95,13.0,272.5,277.91,226.31
2016,12,15,14,30,263.0,207.0,1.9,13.0,335.0,341.39,276.72
2016,12,15,14,45,462.5,163.0,1.9,13.0,367.0,380.83,306.2
2016,12,15,15,0,662.0,119.0,1.9,13.0,399.0,396.61,313.87
2016,12,15,15,15,630.5,113.0,1.85,12.5,359.0,340.23,265.26
2016,12,15,15,30,599.0,107.0,1.8,12.0,319.0,286.44,218.2
2016,12,15,15,45,560.5,98.0,1.75,12.0,275.5,231.1,169.4
2016,12,15,16,0,522.0,89.0,1.7,12.0,232.0,179.8,124.72
2016,12,15,16,15,458.5,78.5,1.5,11.0,187.0,125.85,81.55
2016,12,15,16,30,395.0,68.0,1.3,10.0,142.0,81.78,50.77
2016,12,15,16,45,304.5,53.0,1.1,9.5,100.0,41.45,31.11
2016,12,15,17,0,214.0,38.0,0.9,9.0,58.0,29.73,19.17
2016,12,15,17,15,107.0,19.0,0.95,8.5,29.0,15.0,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,7,45,171.5,19.5,2.75,8.5,39.0,159.85,84.77
2016,12,16,8,0,343.0,39.0,3.0,9.0,78.0,309.18,252.24
2016,12,16,8,15,431.0,48.5,3.05,9.5,122.0,395.48,331.9
2016,12,16,8,30,519.0,58.0,3.1,10.0,166.0,486.88,410.81
2016,12,16,8,45,582.0,63.5,3.2,11.0,212.0,558.73,469.13
2016,12,16,9,0,645.0,69.0,3.3,12.0,258.0,632.25,526.15
2016,12,16,9,15,682.0,73.5,3.4,12.5,301.0,684.33,565.34
2016,12,16,9,30,719.0,78.0,3.5,13.0,344.0,735.67,602.84
2016,12,16,9,45,750.5,79.5,3.6,13.5,383.5,771.89,628.01
2016,12,16,10,0,782.0,81.0,3.7,14.0,423.0,812.04,655.71
2016,12,16,10,15,391.0,101.5,3.7,14.5,272.5,492.39,407.71
2016,12,16,10,30,0.0,122.0,3.7,15.0,122.0,111.79,88.04
2016,12,16,10,45,0.0,117.0,3.75,16.0,117.0,106.19,83.32
2016,12,16,11,0,0.0,112.0,3.8,17.0,112.0,100.92,78.52
2016,12,16,11,15,2.5,148.0,3.85,17.5,149.5,138.41,109.1
2016,12,16,11,30,5.0,184.0,3.9,18.0,187.0,176.58,139.76
2016,12,16,11,45,6.0,190.0,4.0,18.5,193.5,182.69,144.27
2016,12,16,12,0,7.0,196.0,4.1,19.0,200.0,188.78,148.83
2016,12,16,12,15,7.0,196.0,4.15,19.0,200.5,187.92,148.08
2016,12,16,12,30,7.0,196.0,4.2,19.0,201.0,187.13,147.44
2016,12,16,12,45,3.5,171.0,4.3,19.5,173.5,159.05,124.54
2016,12,16,13,0,0.0,146.0,4.4,20.0,146.0,131.97,102.45
2016,12,16,13,15,0.0,147.5,4.45,20.0,147.5,133.21,103.56
2016,12,16,13,30,0.0,149.0,4.5,20.0,149.0,134.45,104.67
2016,12,16,13,45,0.0,143.0,4.55,20.5,143.0,128.65,99.89
2016,12,16,14,0,0.0,137.0,4.6,21.0,137.0,122.91,95.2
2016,12,16,14,15,399.5,112.5,4.55,21.0,305.5,348.0,279.83
2016,12,16,14,30,799.0,88.0,4.5,21.0,474.0,511.69,405.13
2016,12,16,14,45,784.5,84.0,4.5,21.0,440.5,458.32,359.66
2016,12,16,15,0,770.0,80.0,4.5,21.0,407.0,404.85,313.77
2016,12,16,15,15,743.5,76.5,4.25,20.5,367.0,347.75,264.28
2016,12,16,15,30,717.0,73.0,4.0,20.0,327.0,291.11,214.36
2016,12,16,15,45,674.0,69.0,3.8,20.0,283.0,232.98,163.15
2016,12,16,16,0,631.0,65.0,3.6,20.0,239.0,179.08,116.5
2016,12,16,16,15,571.5,58.5,3.2,19.0,193.5,125.34,73.92
2016,12,16,16,30,512.0,52.0,2.8,18.0,148.0,78.43,42.25
2016,12,16,16,45,414.0,42.0,2.4,17.5,105.0,35.24,24.73
2016,12,16,17,0,316.0,32.0,2.0,17.0,62.0,26.28,15.73
2016,12,16,17,15,158.0,16.0,2.0,16.5,31.0,12.92,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,176.0,18.0,3.85,17.5,38.0,159.32,75.33
2016,12,17,8,0,352.0,36.0,4.0,18.0,76.0,311.85,246.07
2016,12,17,8,15,439.0,45.5,4.15,18.5,119.5,397.07,323.35
2016,12,17,8,30,526.0,55.0,4.3,19.0,163.0,487.73,399.93
2016,12,17,8,45,573.5,62.5,4.5,19.5,207.0,550.31,450.96
2016,12,17,9,0,621.0,70.0,4.7,20.0,251.0,613.88,500.81
2016,12,17,9,15,658.0,75.0,4.95,20.0,293.5,666.05,541.49
2016,12,17,9,30,695.0,80.0,5.2,20.0,336.0,717.56,580.8
2016,12,17,9,45,716.0,85.0,5.5,20.5,373.5,754.2,607.25
2016,12,17,10,0,737.0,90.0,5.8,21.0,411.0,788.74,631.81
2016,12,17,10,15,368.5,84.5,5.85,21.5,245.0,460.81,376.72
2016,12,17,10,30,0.0,79.0,5.9,22.0,79.0,69.91,51.84
2016,12,17,10,45,0.0,97.0,5.95,22.5,97.0,86.62,65.43
2016,12,17,11,0,0.0,115.0,6.0,23.0,115.0,103.86,79.15
2016,12,17,11,15,0.5,143.5,5.9,23.0,144.0,132.12,101.82
2016,12,17,11,30,1.0,172.0,5.8,23.0,173.0,160.74,124.61
2016,12,17,11,45,27.5,214.5,5.75,23.5,231.0,240.92,188.75
2016,12,17,12,0,54.0,257.0,5.7,24.0,289.0,309.62,242.56
2016,12,17,12,15,37.5,241.5,5.55,24.0,264.0,274.8,214.61
2016,12,17,12,30,21.0,226.0,5.4,24.0,239.0,228.97,178.16
2016,12,17,12,45,64.0,250.0,5.25,24.5,287.5,299.47,234.06
2016,12,17,13,0,107.0,274.0,5.1,25.0,336.0,354.62,276.85
2016,12,17,13,15,72.5,254.0,4.95,25.0,296.0,302.27,235.47
2016,12,17,13,30,38.0,234.0,4.8,25.0,256.0,252.97,196.5
2016,12,17,13,45,53.5,233.5,4.65,25.0,263.0,259.57,202.08
2016,12,17,14,0,69.0,233.0,4.5,25.0,270.0,264.71,206.32
2016,12,17,14,15,67.5,221.5,4.25,25.0,256.5,247.65,192.9
2016,12,17,14,30,66.0,210.0,4.0,25.0,243.0,230.82,179.67
2016,12,17,14,45,351.0,157.0,3.8,25.0,309.0,318.58,248.04
2016,12,17,15,0,636.0,104.0,3.6,25.0,375.0,373.89,285.96
2016,12,17,15,15,600.0,103.0,3.15,24.5,338.5,322.26,242.15
2016,12,17,15,30,564.0,102.0,2.7,24.0,302.0,273.55,200.51
2016,12,17,15,45,543.5,90.5,2.25,23.5,262.5,222.3,156.38
2016,12,17,16,0,523.0,79.0,1.8,23.0,223.0,173.02,114.31
2016,12,17,16,15,474.0,69.0,1.6,22.0,181.0,123.61,75.6
2016,12,17,16,30,425.0,59.0,1.4,21.0,139.0,79.97,45.64
2016,12,17,16,45,354.0,45.5,1.25,20.5,99.0,38.87,27.51
2016,12,17,17,0,283.0,32.0,1.1,20.0,59.0,26.16,15.5
2016,12,17,17,15,141.5,16.0,1.1,19.5,29.5,12.87,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,6.5,7.6,-4.0,6.5,5.7,0.0
2016,12,18,8,0,0.0,13.0,7.6,-4.0,13.0,11.42,4.21
2016,12,18,8,15,0.0,20.5,7.6,-3.5,20.5,18.03,10.47
2016,12,18,8,30,0.0,28.0,7.6,-3.0,28.0,24.65,16.65
2016,12,18,8,45,0.0,35.5,7.65,-3.0,35.5,31.28,22.81
2016,12,18,9,0,0.0,43.0,7.7,-3.0,43.0,37.92,28.91
2016,12,18,9,15,0.0,50.5,7.65,-2.5,50.5,44.56,34.88
2016,12,18,9,30,0.0,58.0,7.6,-2.0,58.0,51.22,40.78
2016,12,18,9,45,0.0,80.0,7.6,-1.5,80.0,71.27,58.63
2016,12,18,10,0,0.0,102.0,7.6,-1.0,102.0,92.92,77.72
2016,12,18,10,15,25.0,154.0,7.55,-0.5,166.5,181.82,157.05
2016,12,18,10,30,50.0,206.0,7.5,0.0,231.0,265.51,230.15
2016,12,18,10,45,188.5,216.5,7.5,0.0,316.5,416.43,364.48
2016,12,18,11,0,327.0,227.0,7.5,0.0,402.0,567.83,495.36
2016,12,18,11,15,266.5,245.0,7.5,0.0,391.0,530.34,460.75
2016,12,18,11,30,206.0,263.0,7.5,0.0,380.0,475.6,412.3
2016,12,18,11,45,307.5,250.0,7.5,0.5,429.0,559.63,484.61
2016,12,18,12,0,409.0,237.0,7.5,1.0,478.0,623.91,539.2
2016,12,18,12,15,218.5,236.5,7.45,1.0,365.0,436.44,377.41
2016,12,18,12,30,28.0,236.0,7.4,1.0,252.0,245.04,208.52
2016,12,18,12,45,86.5,255.5,7.4,1.0,306.5,323.51,277.64
2016,12,18,13,0,145.0,275.0,7.4,1.0,361.0,397.0,341.23
2016,12,18,13,15,166.5,268.5,7.3,1.0,365.0,397.8,342.2
2016,12,18,13,30,188.0,262.0,7.2,1.0,369.0,396.77,341.63
2016,12,18,13,45,223.5,248.5,7.15,1.5,370.5,395.64,340.59
2016,12,18,14,0,259.0,235.0,7.1,2.0,372.0,399.88,343.67
2016,12,18,14,15,145.0,213.5,7.0,1.5,290.0,290.97,249.76
2016,12,18,14,30,31.0,192.0,6.9,1.0,208.0,195.28,166.45
2016,12,18,14,45,209.0,174.5,6.85,1.0,265.0,269.75,231.34
2016,12,18,15,0,387.0,157.0,6.8,1.0,322.0,318.33,270.4
2016,12,18,15,15,580.0,113.5,6.65,0.5,334.0,326.1,271.27
2016,12,18,15,30,773.0,70.0,6.5,0.0,346.0,309.35,246.99
2016,12,18,15,45,737.0,65.5,6.4,0.0,300.5,249.53,189.14
2016,12,18,16,0,701.0,61.0,6.3,0.0,255.0,193.07,135.5
2016,12,18,16,15,643.0,55.0,6.1,0.0,207.5,133.88,83.85
2016,12,18,16,30,585.0,49.0,5.9,0.0,160.0,83.08,46.22
2016,12,18,16,45,491.5,40.0,5.7,0.0,114.5,36.07,27.44
2016,12,18,17,0,398.0,31.0,5.5,0.0,69.0,25.36,16.41
2016,12,18,17,15,199.0,15.5,5.35,0.0,34.5,12.43,0.0
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-4.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
